,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/2/6 10:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.2 ,9.1 ,9.40E-04,5.60E-04,1.50E-03,4.70E-04,""
2017/2/6 11:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.3 ,9.1 ,1.02E-03,5.50E-04,1.11E-03,4.70E-04,""
2017/2/6 12:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.3 ,9.1 ,6.60E-04,5.80E-04,1.02E-03,4.90E-04,""
2017/2/6 13:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.3 ,9.1 ,6.60E-04,5.80E-04,1.39E-03,4.70E-04,""
2017/2/6 14:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.5 ,1.5 ,1.5 ,9.3 ,9.1 ,1.00E-03,5.60E-04,1.18E-03,4.80E-04,""
2017/2/6 15:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.4 ,9.2 ,8.90E-04,5.20E-04,8.50E-04,5.10E-04,""
2017/2/6 16:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.5 ,9.3 ,1.12E-03,5.70E-04,1.10E-03,4.70E-04,""
2017/2/6 17:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.5 ,9.3 ,1.14E-03,5.20E-04,8.90E-04,5.00E-04,""
2017/2/6 18:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,9.5 ,9.3 ,1.04E-03,5.60E-04,8.80E-04,4.80E-04,""
2017/2/6 19:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,9.5 ,9.3 ,9.00E-04,5.20E-04,1.03E-03,4.90E-04,""
2017/2/6 20:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,9.6 ,9.3 ,ND,5.70E-04,8.70E-04,5.00E-04,""
2017/2/6 21:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.6 ,9.4 ,8.00E-04,5.60E-04,1.19E-03,4.80E-04,""
2017/2/6 22:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,9.6 ,9.4 ,7.00E-04,5.20E-04,1.07E-03,4.80E-04,""
2017/2/6 23:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.5 ,1.5 ,1.5 ,9.6 ,9.5 ,9.60E-04,5.80E-04,1.33E-03,4.60E-04,""
2017/2/7 0:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.7 ,9.5 ,1.14E-03,5.50E-04,1.03E-03,4.90E-04,""
2017/2/7 1:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.7 ,9.5 ,7.80E-04,5.20E-04,7.50E-04,5.00E-04,""
2017/2/7 2:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.7 ,9.5 ,1.00E-03,5.50E-04,7.50E-04,4.90E-04,""
2017/2/7 3:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.7 ,9.5 ,6.40E-04,5.60E-04,9.80E-04,4.80E-04,""
2017/2/7 4:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.7 ,9.5 ,ND,5.40E-04,1.26E-03,4.80E-04,""
2017/2/7 5:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,9.7 ,9.5 ,1.04E-03,5.50E-04,8.30E-04,4.80E-04,""
2017/2/7 6:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.7 ,9.5 ,1.05E-03,5.60E-04,1.25E-03,4.80E-04,""
2017/2/7 7:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.6 ,9.5 ,7.50E-04,5.70E-04,1.17E-03,4.80E-04,""
2017/2/7 8:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.6 ,9.5 ,6.90E-04,5.70E-04,7.70E-04,4.80E-04,""
2017/2/7 9:00,14.7 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.6 ,9.4 ,1.03E-03,5.60E-04,1.14E-03,4.90E-04,""
2017/2/7 10:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.6 ,9.5 ,9.30E-04,5.70E-04,1.05E-03,4.80E-04,""
2017/2/7 11:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,9.6 ,9.5 ,8.00E-04,5.50E-04,1.08E-03,4.80E-04,""
2017/2/7 12:00,14.7 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,9.6 ,9.5 ,1.17E-03,5.60E-04,9.40E-04,4.80E-04,""
2017/2/7 13:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,9.7 ,9.5 ,1.00E-03,5.60E-04,1.10E-03,4.70E-04,""
2017/2/7 14:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,9.8 ,9.5 ,1.11E-03,5.50E-04,1.06E-03,4.90E-04,""
2017/2/7 15:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,9.7 ,9.6 ,7.30E-04,5.70E-04,1.00E-03,5.00E-04,""
2017/2/7 16:00,14.6 ,14.2 ,14.5 ,14.4 ,14.3 ,14.5 ,1.5 ,1.5 ,9.8 ,9.5 ,1.34E-03,5.40E-04,9.50E-04,4.80E-04,""
2017/2/7 17:00,14.6 ,14.3 ,14.5 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,9.8 ,9.6 ,7.80E-04,5.50E-04,1.21E-03,4.60E-04,""
2017/2/7 18:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.10E-03,5.60E-04,8.60E-04,4.70E-04,""
2017/2/7 19:00,14.6 ,14.2 ,14.5 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,9.8 ,9.6 ,7.20E-04,5.80E-04,1.04E-03,4.70E-04,""
2017/2/7 20:00,14.6 ,14.2 ,14.5 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,9.9 ,9.6 ,8.80E-04,5.80E-04,1.04E-03,4.90E-04,""
2017/2/7 21:00,14.6 ,14.2 ,14.5 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,9.9 ,9.6 ,ND,5.70E-04,1.16E-03,4.80E-04,""
2017/2/7 22:00,14.6 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,9.9 ,9.6 ,6.80E-04,5.40E-04,1.29E-03,4.70E-04,""
2017/2/7 23:00,14.6 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,9.9 ,9.6 ,9.50E-04,5.50E-04,1.01E-03,5.00E-04,""
2017/2/8 0:00,14.6 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,10.0 ,9.7 ,9.80E-04,5.60E-04,1.14E-03,4.70E-04,""
2017/2/8 1:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,10.0 ,9.7 ,7.70E-04,5.50E-04,1.00E-03,4.90E-04,""
2017/2/8 2:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.0 ,9.7 ,7.30E-04,5.70E-04,8.30E-04,4.80E-04,""
2017/2/8 3:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.0 ,9.7 ,1.03E-03,5.70E-04,1.14E-03,4.70E-04,""
2017/2/8 4:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.0 ,9.8 ,9.10E-04,5.70E-04,8.20E-04,4.90E-04,""
2017/2/8 5:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.0 ,9.8 ,7.80E-04,5.90E-04,1.04E-03,4.90E-04,""
2017/2/8 6:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.0 ,9.7 ,7.60E-04,5.20E-04,1.25E-03,4.80E-04,""
2017/2/8 7:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.1 ,9.7 ,6.40E-04,5.70E-04,1.12E-03,4.90E-04,""
2017/2/8 8:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.1 ,9.7 ,1.06E-03,5.50E-04,1.01E-03,4.80E-04,""
2017/2/8 9:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.0 ,9.8 ,ND,5.90E-04,1.09E-03,4.70E-04,""
2017/2/8 10:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.1 ,9.8 ,6.30E-04,5.70E-04,1.16E-03,4.80E-04,""
2017/2/8 11:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.1 ,9.8 ,8.90E-04,5.50E-04,8.80E-04,4.90E-04,""
2017/2/8 12:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.1 ,9.9 ,1.02E-03,5.60E-04,9.90E-04,4.90E-04,""
2017/2/8 13:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.1 ,10.0 ,9.50E-04,5.70E-04,1.24E-03,4.70E-04,""
2017/2/8 14:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.2 ,10.0 ,7.10E-04,5.70E-04,1.21E-03,4.90E-04,""
2017/2/8 15:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.2 ,9.9 ,1.07E-03,5.50E-04,1.22E-03,5.00E-04,""
2017/2/8 16:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.3 ,10.0 ,8.70E-04,5.50E-04,1.14E-03,4.80E-04,""
2017/2/8 17:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.3 ,10.0 ,1.19E-03,5.50E-04,1.26E-03,4.70E-04,""
2017/2/8 18:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.3 ,10.1 ,8.80E-04,5.40E-04,1.07E-03,4.90E-04,""
2017/2/8 19:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.4 ,10.0 ,8.70E-04,5.60E-04,1.01E-03,4.80E-04,""
2017/2/8 20:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.3 ,10.1 ,7.50E-04,5.60E-04,6.90E-04,5.00E-04,""
2017/2/8 21:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,ND,5.90E-04,1.24E-03,4.60E-04,""
2017/2/8 22:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,10.4 ,10.1 ,9.00E-04,5.70E-04,1.20E-03,4.80E-04,""
2017/2/8 23:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,10.4 ,10.1 ,6.90E-04,5.70E-04,1.19E-03,4.70E-04,""
2017/2/9 0:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,10.4 ,10.2 ,1.25E-03,5.40E-04,7.20E-04,5.10E-04,""
2017/2/9 1:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,10.4 ,10.1 ,9.80E-04,5.60E-04,1.14E-03,4.70E-04,""
2017/2/9 2:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,10.4 ,10.2 ,9.40E-04,5.10E-04,1.01E-03,4.70E-04,""
2017/2/9 3:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.1 ,ND,5.80E-04,1.40E-03,4.60E-04,""
2017/2/9 4:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.2 ,8.60E-04,5.20E-04,9.40E-04,4.80E-04,""
2017/2/9 5:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.3 ,1.05E-03,5.60E-04,1.14E-03,4.70E-04,""
2017/2/9 6:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.3 ,6.30E-04,5.60E-04,9.20E-04,4.90E-04,""
2017/2/9 7:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.3 ,9.00E-04,5.50E-04,8.10E-04,4.80E-04,""
2017/2/9 8:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.3 ,8.80E-04,5.20E-04,1.02E-03,5.00E-04,""
2017/2/9 9:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.3 ,1.02E-03,5.50E-04,1.03E-03,4.90E-04,""
2017/2/9 10:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.3 ,9.10E-04,5.60E-04,1.24E-03,4.60E-04,""
2017/2/9 11:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.2 ,9.00E-04,5.60E-04,1.38E-03,4.60E-04,""
2017/2/9 12:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.2 ,7.90E-04,5.70E-04,9.70E-04,4.70E-04,""
2017/2/9 13:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.4 ,10.2 ,9.60E-04,5.50E-04,9.00E-04,4.80E-04,""
2017/2/9 14:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,10.5 ,10.2 ,ND,6.00E-04,1.27E-03,4.60E-04,""
2017/2/9 15:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.1 ,9.80E-04,5.50E-04,9.50E-04,4.70E-04,""
2017/2/9 16:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.3 ,1.06E-03,5.50E-04,1.12E-03,4.80E-04,""
2017/2/9 17:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.3 ,6.90E-04,5.20E-04,1.03E-03,4.80E-04,""
2017/2/9 18:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,10.5 ,10.2 ,8.50E-04,5.50E-04,9.90E-04,4.80E-04,""
2017/2/9 19:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.2 ,7.50E-04,5.20E-04,1.05E-03,4.70E-04,""
2017/2/9 20:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,10.5 ,10.2 ,ND,5.90E-04,1.09E-03,4.80E-04,""
2017/2/9 21:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.2 ,8.80E-04,5.10E-04,1.08E-03,4.70E-04,""
2017/2/9 22:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.2 ,1.12E-03,5.50E-04,8.30E-04,4.90E-04,""
2017/2/9 23:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.3 ,5.70E-04,5.60E-04,8.40E-04,5.10E-04,""
2017/2/10 0:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.6 ,10.3 ,1.05E-03,5.80E-04,8.10E-04,4.90E-04,""
2017/2/10 1:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.3 ,7.60E-04,5.70E-04,1.35E-03,4.50E-04,""
2017/2/10 2:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.2 ,ND,5.50E-04,1.23E-03,5.20E-04,""
2017/2/10 3:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.3 ,6.90E-04,5.60E-04,9.50E-04,4.80E-04,""
2017/2/10 4:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.3 ,9.70E-04,5.60E-04,9.40E-04,4.90E-04,""
2017/2/10 5:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.6 ,10.3 ,8.10E-04,5.50E-04,1.20E-03,4.70E-04,""
2017/2/10 6:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.3 ,ND,4.90E-04,1.17E-03,4.80E-04,""
2017/2/10 7:00,14.5 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.6 ,10.3 ,-,-,1.22E-03,4.70E-04,""
2017/2/10 8:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.6 ,10.3 ,-,-,1.01E-03,4.80E-04,""
2017/2/10 9:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.5 ,10.3 ,-,-,1.07E-03,4.90E-04,""
2017/2/10 10:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.6 ,10.3 ,-,-,1.28E-03,4.50E-04,""
2017/2/10 11:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.2 ,1.5 ,1.5 ,10.7 ,10.4 ,-,-,1.17E-03,4.60E-04,""
2017/2/10 12:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.6 ,10.3 ,-,-,8.90E-04,4.80E-04,""
2017/2/10 13:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.7 ,10.4 ,-,-,7.00E-04,4.80E-04,""
2017/2/10 14:00,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.7 ,10.4 ,-,-,1.28E-03,4.50E-04,""
2017/2/10 15:00,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.6 ,10.4 ,-,-,9.40E-04,4.90E-04,""
2017/2/10 16:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.7 ,10.4 ,-,-,1.21E-03,4.70E-04,""
2017/2/10 17:00,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.7 ,10.5 ,-,-,9.20E-04,4.80E-04,""
2017/2/10 18:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.21E-03,4.80E-04,""
2017/2/10 19:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.7 ,10.5 ,-,-,1.19E-03,4.60E-04,""
2017/2/10 20:00,14.4 ,14.0 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,9.60E-04,4.80E-04,""
2017/2/10 21:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.5 ,-,-,1.17E-03,4.80E-04,""
2017/2/10 22:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.5 ,-,-,1.34E-03,4.60E-04,""
2017/2/10 23:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.24E-03,4.80E-04,""
2017/2/11 0:00,14.4 ,14.0 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.5 ,-,-,1.10E-03,4.90E-04,""
2017/2/11 1:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.5 ,-,-,1.47E-03,4.70E-04,""
2017/2/11 2:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.12E-03,4.80E-04,""
2017/2/11 3:00,14.4 ,14.0 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.29E-03,4.80E-04,""
2017/2/11 4:00,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.36E-03,4.60E-04,""
2017/2/11 5:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.14E-03,4.70E-04,""
2017/2/11 6:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.34E-03,4.60E-04,""
2017/2/11 7:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.19E-03,4.60E-04,""
2017/2/11 8:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.2 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,9.60E-04,5.20E-04,""
2017/2/11 9:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.2 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,7.10E-04,5.00E-04,""
2017/2/11 10:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.2 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.03E-03,4.70E-04,""
2017/2/11 11:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.2 ,1.5 ,1.5 ,10.8 ,10.6 ,-,-,1.09E-03,4.70E-04,""
2017/2/11 12:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.9 ,10.6 ,-,-,1.02E-03,5.00E-04,""
2017/2/11 13:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.2 ,1.5 ,1.5 ,11.0 ,10.6 ,-,-,9.90E-04,4.80E-04,""
2017/2/11 14:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.2 ,1.4 ,1.5 ,10.9 ,10.6 ,-,-,8.70E-04,4.90E-04,""
2017/2/11 15:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.2 ,1.5 ,1.5 ,11.0 ,10.6 ,-,-,1.19E-03,4.70E-04,""
2017/2/11 16:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.2 ,1.5 ,1.5 ,11.0 ,10.7 ,-,-,1.14E-03,4.60E-04,""
2017/2/11 17:00,14.4 ,14.0 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,11.0 ,10.6 ,-,-,1.17E-03,4.70E-04,""
2017/2/11 18:00,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.9 ,10.6 ,-,-,8.60E-04,4.90E-04,""
2017/2/11 19:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.9 ,10.6 ,-,-,8.10E-04,4.90E-04,""
2017/2/11 20:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.9 ,10.6 ,-,-,1.23E-03,4.70E-04,""
2017/2/11 21:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.6 ,-,-,8.90E-04,4.90E-04,""
2017/2/11 22:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.6 ,-,-,1.12E-03,4.70E-04,""
2017/2/11 23:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.6 ,-,-,8.20E-04,4.80E-04,""
2017/2/12 0:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.00E-03,4.70E-04,""
2017/2/12 1:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.5 ,-,-,1.14E-03,4.80E-04,""
2017/2/12 2:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.5 ,-,-,1.45E-03,4.50E-04,""
2017/2/12 3:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.5 ,-,-,1.18E-03,4.90E-04,""
2017/2/12 4:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.5 ,-,-,1.03E-03,4.70E-04,""
2017/2/12 5:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.9 ,10.5 ,-,-,1.05E-03,4.80E-04,""
2017/2/12 6:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.6 ,-,-,1.04E-03,4.60E-04,""
2017/2/12 7:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.5 ,1.5 ,10.8 ,10.6 ,-,-,1.20E-03,4.80E-04,""
2017/2/12 8:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.9 ,10.6 ,-,-,1.07E-03,4.80E-04,""
2017/2/12 9:00,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.3 ,1.5 ,1.5 ,10.8 ,10.6 ,-,-,9.60E-04,4.80E-04,""
2017/2/12 10:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.5 ,1.02E-03,5.50E-04,1.03E-03,4.70E-04,""
2017/2/12 11:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.8 ,10.6 ,7.30E-04,5.70E-04,1.31E-03,4.60E-04,""
2017/2/12 12:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.5 ,10.9 ,10.6 ,6.10E-04,5.90E-04,8.20E-04,4.80E-04,""
2017/2/12 13:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.6 ,1.21E-03,5.40E-04,1.01E-03,4.80E-04,""
2017/2/12 14:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,10.9 ,10.6 ,7.40E-04,5.60E-04,1.23E-03,4.90E-04,""
2017/2/12 15:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.7 ,6.50E-04,5.70E-04,1.13E-03,4.80E-04,""
2017/2/12 16:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.7 ,9.40E-04,5.60E-04,1.40E-03,4.80E-04,""
2017/2/12 17:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.7 ,6.50E-04,5.80E-04,1.02E-03,4.90E-04,""
2017/2/12 18:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.6 ,1.36E-03,5.70E-04,1.01E-03,4.70E-04,""
2017/2/12 19:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.6 ,9.30E-04,5.70E-04,1.04E-03,4.80E-04,""
2017/2/12 20:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.7 ,9.30E-04,5.60E-04,1.17E-03,4.80E-04,""
2017/2/12 21:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.8 ,9.40E-04,5.70E-04,1.22E-03,4.60E-04,""
2017/2/12 22:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.7 ,5.90E-04,5.80E-04,1.11E-03,4.80E-04,""
2017/2/12 23:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,10.9 ,10.7 ,8.20E-04,5.60E-04,8.20E-04,5.20E-04,""
2017/2/13 0:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,11.0 ,10.6 ,1.02E-03,5.40E-04,1.31E-03,4.70E-04,""
2017/2/13 1:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.7 ,1.03E-03,5.60E-04,1.05E-03,4.90E-04,""
2017/2/13 2:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.7 ,8.00E-04,5.60E-04,1.06E-03,4.90E-04,""
2017/2/13 3:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.6 ,8.60E-04,5.70E-04,7.60E-04,5.00E-04,""
2017/2/13 4:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.0 ,10.7 ,ND,5.80E-04,1.07E-03,4.70E-04,""
2017/2/13 5:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.7 ,6.50E-04,5.90E-04,1.08E-03,5.00E-04,""
2017/2/13 6:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.6 ,9.00E-04,5.10E-04,1.02E-03,4.70E-04,""
2017/2/13 7:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.7 ,7.60E-04,5.60E-04,9.50E-04,4.80E-04,""
2017/2/13 8:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.6 ,9.40E-04,5.70E-04,1.30E-03,4.60E-04,""
2017/2/13 9:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.8 ,8.20E-04,5.60E-04,7.10E-04,5.00E-04,""
2017/2/13 10:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.7 ,7.40E-04,5.50E-04,1.22E-03,4.80E-04,""
2017/2/13 11:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.8 ,1.00E-03,5.50E-04,1.29E-03,4.60E-04,""
2017/2/13 12:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.8 ,7.90E-04,5.60E-04,1.09E-03,4.80E-04,""
2017/2/13 13:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.8 ,8.10E-04,5.70E-04,1.16E-03,4.80E-04,""
2017/2/13 14:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,5.80E-04,1.11E-03,4.70E-04,""
2017/2/13 15:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.1 ,10.8 ,8.50E-04,5.70E-04,1.05E-03,4.70E-04,""
2017/2/13 16:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,7.60E-04,5.10E-04,1.15E-03,4.80E-04,""
2017/2/13 17:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,9.00E-04,5.50E-04,1.11E-03,4.60E-04,""
2017/2/13 18:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.0 ,10.8 ,7.50E-04,5.00E-04,1.05E-03,4.80E-04,""
2017/2/13 19:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.7 ,1.10E-03,5.00E-04,1.26E-03,4.70E-04,""
2017/2/13 20:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,6.20E-04,5.20E-04,1.07E-03,4.70E-04,""
2017/2/13 21:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,1.22E-03,5.50E-04,1.17E-03,4.70E-04,""
2017/2/13 22:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,9.70E-04,5.70E-04,1.12E-03,4.80E-04,""
2017/2/13 23:00,14.6 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.5 ,11.1 ,10.8 ,1.01E-03,5.80E-04,1.01E-03,4.80E-04,""
2017/2/14 0:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.1 ,10.8 ,7.50E-04,5.60E-04,8.20E-04,5.10E-04,""
2017/2/14 1:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,7.00E-04,5.70E-04,1.37E-03,4.60E-04,""
2017/2/14 2:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,7.80E-04,5.70E-04,8.80E-04,5.00E-04,""
2017/2/14 3:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.1 ,10.8 ,ND,5.70E-04,1.08E-03,5.00E-04,""
2017/2/14 4:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,7.40E-04,5.70E-04,1.19E-03,4.60E-04,""
2017/2/14 5:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.1 ,10.7 ,9.80E-04,5.60E-04,9.00E-04,4.90E-04,""
2017/2/14 6:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.0 ,10.8 ,7.40E-04,5.80E-04,1.14E-03,4.70E-04,""
2017/2/14 7:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.0 ,10.7 ,1.18E-03,5.30E-04,1.45E-03,4.50E-04,""
2017/2/14 8:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,7.80E-04,5.70E-04,1.21E-03,4.80E-04,""
2017/2/14 9:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.1 ,10.8 ,8.80E-04,5.10E-04,1.14E-03,4.70E-04,""
2017/2/14 10:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.0 ,10.8 ,7.60E-04,5.80E-04,1.16E-03,4.80E-04,""
2017/2/14 11:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,11.1 ,10.8 ,1.02E-03,5.70E-04,1.28E-03,4.60E-04,""
2017/2/14 12:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.1 ,10.8 ,9.60E-04,5.30E-04,1.28E-03,5.00E-04,""
2017/2/14 13:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.1 ,10.9 ,9.70E-04,5.60E-04,9.20E-04,4.70E-04,""
2017/2/14 14:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.1 ,11.0 ,9.20E-04,5.80E-04,1.04E-03,4.80E-04,""
2017/2/14 15:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.2 ,11.0 ,6.30E-04,5.70E-04,9.60E-04,4.80E-04,""
2017/2/14 16:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.2 ,11.0 ,ND,5.90E-04,7.60E-04,4.80E-04,""
2017/2/14 17:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.3 ,11.0 ,8.20E-04,5.80E-04,1.25E-03,5.00E-04,""
2017/2/14 18:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.2 ,10.9 ,8.70E-04,5.70E-04,1.27E-03,4.80E-04,""
2017/2/14 19:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.5 ,11.3 ,11.0 ,9.90E-04,5.80E-04,7.40E-04,5.00E-04,""
2017/2/14 20:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.2 ,11.0 ,8.00E-04,5.80E-04,1.03E-03,5.00E-04,""
2017/2/14 21:00,14.6 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.5 ,11.3 ,11.0 ,9.30E-04,5.60E-04,1.09E-03,4.70E-04,""
2017/2/14 22:00,14.6 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.5 ,11.3 ,11.0 ,7.30E-04,5.80E-04,6.80E-04,4.90E-04,""
2017/2/14 23:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.2 ,11.0 ,8.30E-04,5.70E-04,9.50E-04,4.90E-04,""
2017/2/15 0:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.3 ,10.9 ,9.80E-04,5.50E-04,1.16E-03,4.60E-04,""
2017/2/15 1:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.5 ,11.2 ,10.9 ,8.60E-04,5.60E-04,1.07E-03,4.70E-04,""
2017/2/15 2:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,11.3 ,11.0 ,5.70E-04,5.60E-04,1.22E-03,4.60E-04,""
2017/2/15 3:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.3 ,11.0 ,7.00E-04,5.60E-04,9.90E-04,4.90E-04,""
2017/2/15 4:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.2 ,11.0 ,9.60E-04,5.70E-04,1.13E-03,4.60E-04,""
2017/2/15 5:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.2 ,11.0 ,6.10E-04,5.70E-04,1.11E-03,4.90E-04,""
2017/2/15 6:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.2 ,10.9 ,8.80E-04,5.50E-04,1.12E-03,4.80E-04,""
2017/2/15 7:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.3 ,11.0 ,7.00E-04,5.60E-04,9.80E-04,4.80E-04,""
2017/2/15 8:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.3 ,10.9 ,9.50E-04,5.70E-04,8.10E-04,4.90E-04,""
2017/2/15 9:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.2 ,11.0 ,1.23E-03,5.60E-04,1.14E-03,4.80E-04,""
2017/2/15 10:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.5 ,11.3 ,11.0 ,8.40E-04,5.60E-04,1.04E-03,4.80E-04,""
2017/2/15 11:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.3 ,11.1 ,7.10E-04,5.90E-04,1.18E-03,4.70E-04,""
2017/2/15 12:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.3 ,11.1 ,8.20E-04,5.10E-04,9.50E-04,4.80E-04,""
2017/2/15 13:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.3 ,11.1 ,1.09E-03,5.60E-04,7.50E-04,5.00E-04,""
2017/2/15 14:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.3 ,1.5 ,1.5 ,11.4 ,11.1 ,6.90E-04,5.60E-04,1.10E-03,4.80E-04,""
2017/2/15 15:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.4 ,1.5 ,11.5 ,11.2 ,ND,5.90E-04,8.60E-04,5.00E-04,""
2017/2/15 16:00,14.5 ,14.1 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,11.4 ,11.2 ,8.00E-04,5.80E-04,7.20E-04,4.80E-04,""
2017/2/15 17:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,ND,5.80E-04,1.44E-03,4.60E-04,""
2017/2/15 18:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,7.70E-04,5.20E-04,9.90E-04,5.10E-04,""
2017/2/15 19:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,1.08E-03,5.60E-04,1.31E-03,4.80E-04,""
2017/2/15 20:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,1.01E-03,5.70E-04,9.10E-04,4.90E-04,""
2017/2/15 21:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,9.80E-04,5.70E-04,6.60E-04,5.30E-04,""
2017/2/15 22:00,14.6 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.1 ,1.07E-03,5.60E-04,1.06E-03,4.60E-04,""
2017/2/15 23:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.1 ,1.04E-03,5.50E-04,1.30E-03,4.70E-04,""
2017/2/16 0:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.1 ,6.40E-04,5.80E-04,9.00E-04,4.90E-04,""
2017/2/16 1:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,6.60E-04,5.60E-04,1.17E-03,4.70E-04,""
2017/2/16 2:00,14.6 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,ND,5.80E-04,1.11E-03,4.80E-04,""
2017/2/16 3:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,1.06E-03,5.50E-04,1.19E-03,4.80E-04,""
2017/2/16 4:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,6.80E-04,5.80E-04,1.02E-03,4.90E-04,""
2017/2/16 5:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,9.60E-04,5.70E-04,1.02E-03,5.00E-04,""
2017/2/16 6:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,7.20E-04,5.70E-04,9.50E-04,4.90E-04,""
2017/2/16 7:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,ND,5.70E-04,1.15E-03,4.70E-04,""
2017/2/16 8:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.2 ,9.00E-04,5.50E-04,9.60E-04,4.70E-04,""
2017/2/16 9:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.3 ,8.30E-04,5.60E-04,1.41E-03,4.60E-04,""
2017/2/16 10:00,14.5 ,14.1 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.5 ,11.5 ,11.3 ,7.40E-04,5.30E-04,9.00E-04,4.80E-04,""
2017/2/16 11:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.3 ,6.60E-04,5.60E-04,1.36E-03,4.70E-04,""
2017/2/16 12:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.5 ,11.3 ,9.10E-04,5.70E-04,1.24E-03,4.70E-04,""
2017/2/16 13:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.5 ,11.3 ,1.02E-03,5.60E-04,9.60E-04,4.80E-04,""
2017/2/16 14:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.5 ,11.3 ,8.60E-04,5.80E-04,9.70E-04,4.90E-04,""
2017/2/16 15:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.5 ,11.3 ,1.00E-03,5.20E-04,1.17E-03,4.80E-04,""
2017/2/16 16:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.5 ,11.6 ,11.3 ,9.30E-04,5.70E-04,1.01E-03,4.80E-04,""
2017/2/16 17:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.6 ,11.3 ,9.90E-04,5.40E-04,1.08E-03,4.80E-04,""
2017/2/16 18:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.5 ,11.6 ,11.3 ,1.08E-03,5.60E-04,1.13E-03,4.80E-04,""
2017/2/16 19:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.5 ,11.6 ,11.3 ,ND,5.90E-04,1.17E-03,4.80E-04,""
2017/2/16 20:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.6 ,11.4 ,ND,5.70E-04,1.24E-03,4.80E-04,""
2017/2/16 21:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.6 ,11.4 ,8.40E-04,5.80E-04,1.11E-03,4.80E-04,""
2017/2/16 22:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.4 ,1.5 ,11.6 ,11.5 ,6.10E-04,5.60E-04,9.20E-04,4.70E-04,""
2017/2/16 23:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.4 ,1.5 ,11.7 ,11.4 ,7.20E-04,5.80E-04,1.12E-03,4.80E-04,""
2017/2/17 0:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.6 ,11.5 ,9.90E-04,5.60E-04,1.12E-03,4.70E-04,""
2017/2/17 1:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.7 ,11.4 ,6.10E-04,5.30E-04,1.21E-03,4.70E-04,""
2017/2/17 2:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.5 ,11.6 ,11.5 ,8.20E-04,5.90E-04,9.50E-04,4.80E-04,""
2017/2/17 3:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.6 ,11.5 ,6.80E-04,5.60E-04,9.80E-04,4.90E-04,""
2017/2/17 4:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.7 ,11.5 ,1.00E-03,5.70E-04,9.60E-04,5.10E-04,""
2017/2/17 5:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.5 ,8.00E-04,5.60E-04,7.50E-04,5.10E-04,""
2017/2/17 6:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.7 ,11.5 ,7.40E-04,5.70E-04,1.12E-03,4.70E-04,""
2017/2/17 7:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,8.40E-04,5.70E-04,1.39E-03,4.60E-04,""
2017/2/17 8:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.5 ,6.80E-04,5.70E-04,9.70E-04,4.70E-04,""
2017/2/17 9:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,ND,5.90E-04,1.07E-03,4.70E-04,""
2017/2/17 10:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,8.80E-04,5.70E-04,7.90E-04,4.90E-04,""
2017/2/17 11:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,6.10E-04,5.90E-04,1.13E-03,4.70E-04,""
2017/2/17 12:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.9 ,11.6 ,8.00E-04,5.80E-04,1.25E-03,4.70E-04,""
2017/2/17 13:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,7.70E-04,5.60E-04,1.31E-03,4.70E-04,""
2017/2/17 14:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.7 ,7.70E-04,5.70E-04,1.20E-03,4.80E-04,""
2017/2/17 15:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.7 ,8.90E-04,5.60E-04,9.30E-04,4.70E-04,""
2017/2/17 16:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.7 ,ND,5.80E-04,1.01E-03,4.80E-04,""
2017/2/17 17:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,7.60E-04,5.30E-04,1.30E-03,4.60E-04,""
2017/2/17 18:00,14.8 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,6.50E-04,5.60E-04,1.20E-03,4.70E-04,""
2017/2/17 19:00,14.8 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,1.47E-03,5.30E-04,1.21E-03,4.60E-04,""
2017/2/17 20:00,14.8 ,14.4 ,14.7 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,6.40E-04,5.70E-04,1.22E-03,4.90E-04,""
2017/2/17 21:00,14.8 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.1 ,11.9 ,ND,6.00E-04,8.80E-04,4.50E-04,""
2017/2/17 22:00,14.8 ,14.4 ,14.7 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.1 ,11.8 ,6.10E-04,5.20E-04,9.90E-04,4.70E-04,""
2017/2/17 23:00,14.8 ,14.4 ,14.7 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.1 ,11.8 ,8.10E-04,5.70E-04,1.11E-03,4.70E-04,""
2017/2/18 0:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,7.40E-04,5.50E-04,7.40E-04,4.90E-04,""
2017/2/18 1:00,14.8 ,14.5 ,14.7 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,9.30E-04,5.70E-04,9.80E-04,4.80E-04,""
2017/2/18 2:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,7.70E-04,5.60E-04,1.01E-03,5.00E-04,""
2017/2/18 3:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,12.0 ,11.7 ,6.50E-04,5.80E-04,1.26E-03,4.60E-04,""
2017/2/18 4:00,14.8 ,14.5 ,14.7 ,14.6 ,14.5 ,14.7 ,1.5 ,1.5 ,12.0 ,11.7 ,6.70E-04,5.60E-04,1.04E-03,4.90E-04,""
2017/2/18 5:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.6 ,8.20E-04,5.40E-04,1.04E-03,4.70E-04,""
2017/2/18 6:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.7 ,6.70E-04,5.70E-04,9.00E-04,4.90E-04,""
2017/2/18 7:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,8.90E-04,5.60E-04,9.50E-04,4.90E-04,""
2017/2/18 8:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.6 ,1.00E-03,5.60E-04,1.18E-03,4.90E-04,""
2017/2/18 9:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.7 ,6.40E-04,5.70E-04,9.80E-04,4.90E-04,""
2017/2/18 10:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.7 ,ND,5.40E-04,8.80E-04,4.80E-04,""
2017/2/18 11:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,6.30E-04,5.70E-04,8.40E-04,4.70E-04,""
2017/2/18 12:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.4 ,1.5 ,12.0 ,11.7 ,1.03E-03,5.50E-04,7.60E-04,4.90E-04,""
2017/2/18 13:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,8.70E-04,5.50E-04,1.12E-03,4.90E-04,""
2017/2/18 14:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,1.25E-03,5.50E-04,1.07E-03,4.90E-04,""
2017/2/18 15:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,9.10E-04,5.80E-04,8.40E-04,5.00E-04,""
2017/2/18 16:00,14.8 ,14.4 ,14.7 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,6.80E-04,5.70E-04,1.14E-03,4.80E-04,""
2017/2/18 17:00,14.8 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,1.04E-03,5.50E-04,8.20E-04,4.90E-04,""
2017/2/18 18:00,14.8 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,8.90E-04,5.50E-04,1.07E-03,4.70E-04,""
2017/2/18 19:00,14.8 ,14.4 ,14.7 ,14.6 ,14.5 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,6.60E-04,5.40E-04,9.70E-04,4.80E-04,""
2017/2/18 20:00,14.8 ,14.4 ,14.7 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,8.10E-04,5.80E-04,9.00E-04,4.60E-04,""
2017/2/18 21:00,14.8 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,7.80E-04,5.70E-04,9.20E-04,4.90E-04,""
2017/2/18 22:00,14.8 ,14.4 ,14.7 ,14.6 ,14.5 ,14.7 ,1.5 ,1.5 ,12.0 ,11.7 ,ND,5.70E-04,1.08E-03,4.90E-04,""
2017/2/18 23:00,14.8 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,12.0 ,11.6 ,7.10E-04,5.60E-04,8.70E-04,4.80E-04,""
2017/2/19 0:00,14.8 ,14.4 ,14.7 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.7 ,6.40E-04,5.90E-04,1.21E-03,4.80E-04,""
2017/2/19 1:00,14.8 ,14.4 ,14.7 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.7 ,ND,5.80E-04,1.00E-03,4.60E-04,""
2017/2/19 2:00,14.7 ,14.4 ,14.7 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.6 ,7.70E-04,5.70E-04,1.07E-03,4.60E-04,""
2017/2/19 3:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.6 ,8.90E-04,5.60E-04,1.14E-03,4.60E-04,""
2017/2/19 4:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.6 ,1.17E-03,5.00E-04,1.17E-03,4.70E-04,""
2017/2/19 5:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.6 ,9.80E-04,5.60E-04,9.10E-04,4.70E-04,""
2017/2/19 6:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.9 ,11.6 ,1.01E-03,5.50E-04,1.08E-03,4.60E-04,""
2017/2/19 7:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,9.90E-04,5.40E-04,1.02E-03,4.70E-04,""
2017/2/19 8:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.6 ,7.30E-04,5.40E-04,9.60E-04,4.80E-04,""
2017/2/19 9:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.6 ,7.20E-04,5.30E-04,7.90E-04,4.70E-04,""
2017/2/19 10:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.9 ,11.6 ,8.00E-04,5.60E-04,8.70E-04,4.80E-04,""
2017/2/19 11:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.6 ,9.50E-04,5.70E-04,9.80E-04,4.80E-04,""
2017/2/19 12:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.6 ,8.30E-04,5.70E-04,9.90E-04,4.60E-04,""
2017/2/19 13:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.9 ,11.6 ,ND,5.80E-04,1.02E-03,4.80E-04,""
2017/2/19 14:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.9 ,11.6 ,6.30E-04,5.80E-04,1.19E-03,4.70E-04,""
2017/2/19 15:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.9 ,11.6 ,1.05E-03,5.60E-04,9.90E-04,4.80E-04,""
2017/2/19 16:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.9 ,11.6 ,7.10E-04,5.60E-04,9.80E-04,4.70E-04,""
2017/2/19 17:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.9 ,11.6 ,7.80E-04,5.70E-04,1.11E-03,4.70E-04,""
2017/2/19 18:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.6 ,6.00E-04,5.70E-04,1.03E-03,4.70E-04,""
2017/2/19 19:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,6.10E-04,6.00E-04,1.16E-03,4.70E-04,""
2017/2/19 20:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.5 ,7.70E-04,5.70E-04,1.13E-03,4.50E-04,""
2017/2/19 21:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,5.90E-04,5.10E-04,1.05E-03,4.70E-04,""
2017/2/19 22:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,ND,5.70E-04,9.40E-04,4.90E-04,""
2017/2/19 23:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,8.60E-04,5.60E-04,1.35E-03,4.70E-04,""
2017/2/20 0:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.6 ,1.4 ,1.5 ,11.8 ,11.6 ,6.90E-04,5.60E-04,1.14E-03,4.70E-04,""
2017/2/20 1:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,9.10E-04,5.50E-04,8.90E-04,4.80E-04,""
2017/2/20 2:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,1.06E-03,5.50E-04,7.40E-04,4.80E-04,""
2017/2/20 3:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,6.50E-04,5.60E-04,1.02E-03,4.60E-04,""
2017/2/20 4:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,8.80E-04,5.60E-04,9.80E-04,4.80E-04,""
2017/2/20 5:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,8.00E-04,5.70E-04,9.90E-04,4.70E-04,""
2017/2/20 6:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.4 ,1.5 ,11.8 ,11.5 ,8.20E-04,5.60E-04,1.04E-03,4.70E-04,""
2017/2/20 7:00,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,9.00E-04,5.60E-04,1.11E-03,4.70E-04,""
2017/2/20 8:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,8.60E-04,5.60E-04,8.00E-04,4.90E-04,""
2017/2/20 9:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,1.13E-03,5.40E-04,1.11E-03,4.80E-04,""
2017/2/20 10:00,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,5.90E-04,5.80E-04,9.40E-04,4.70E-04,""
2017/2/20 11:00,14.6 ,14.2 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.9 ,11.7 ,1.01E-03,5.00E-04,7.70E-04,4.80E-04,""
2017/2/20 12:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.6 ,1.37E-03,5.40E-04,1.00E-03,4.70E-04,""
2017/2/20 13:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.9 ,11.6 ,1.11E-03,5.50E-04,1.21E-03,4.60E-04,""
2017/2/20 14:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.4 ,1.5 ,11.9 ,11.6 ,7.50E-04,5.20E-04,1.03E-03,4.60E-04,""
2017/2/20 15:00,14.6 ,14.2 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,12.0 ,11.7 ,8.10E-04,5.60E-04,1.06E-03,4.80E-04,""
2017/2/20 16:00,14.6 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.6 ,6.60E-04,5.70E-04,9.70E-04,4.80E-04,""
2017/2/20 17:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.6 ,7.40E-04,5.80E-04,1.05E-03,4.80E-04,""
2017/2/20 18:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,ND,5.60E-04,8.90E-04,4.90E-04,""
2017/2/20 19:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,9.30E-04,5.50E-04,1.30E-03,4.80E-04,""
2017/2/20 20:00,14.7 ,14.3 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,6.50E-04,5.60E-04,7.80E-04,4.90E-04,""
2017/2/20 21:00,14.7 ,14.3 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,8.30E-04,5.80E-04,1.14E-03,4.60E-04,""
2017/2/20 22:00,14.8 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,1.02E-03,5.80E-04,7.60E-04,4.80E-04,""
2017/2/20 23:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,ND,5.90E-04,1.02E-03,4.90E-04,""
2017/2/21 0:00,14.7 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,6.50E-04,5.80E-04,1.39E-03,4.50E-04,""
2017/2/21 1:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.7 ,8.10E-04,5.70E-04,1.19E-03,4.50E-04,""
2017/2/21 2:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,12.0 ,11.7 ,6.80E-04,5.80E-04,1.15E-03,4.70E-04,""
2017/2/21 3:00,14.7 ,14.3 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.7 ,9.50E-04,5.70E-04,1.29E-03,4.90E-04,""
2017/2/21 4:00,14.7 ,14.4 ,14.7 ,14.6 ,14.5 ,14.6 ,1.4 ,1.5 ,11.9 ,11.6 ,8.00E-04,5.60E-04,1.08E-03,4.70E-04,""
2017/2/21 5:00,14.7 ,14.3 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.9 ,11.6 ,7.20E-04,5.70E-04,1.42E-03,4.70E-04,""
2017/2/21 6:00,14.7 ,14.3 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,5.90E-04,5.80E-04,9.50E-04,4.80E-04,""
2017/2/21 7:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,ND,5.90E-04,9.70E-04,4.60E-04,""
2017/2/21 8:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,7.70E-04,5.60E-04,8.30E-04,4.90E-04,""
2017/2/21 9:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,7.70E-04,5.60E-04,9.80E-04,4.80E-04,""
2017/2/21 10:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,7.30E-04,5.70E-04,8.40E-04,5.10E-04,""
2017/2/21 11:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,9.40E-04,5.60E-04,9.00E-04,4.80E-04,""
2017/2/21 12:00,14.6 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,7.40E-04,5.10E-04,9.80E-04,4.70E-04,""
2017/2/21 13:00,14.6 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.4 ,1.5 ,11.8 ,11.6 ,6.10E-04,5.80E-04,1.41E-03,4.70E-04,""
2017/2/21 14:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.6 ,1.08E-03,5.20E-04,1.20E-03,4.70E-04,""
2017/2/21 15:00,14.6 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,7.90E-04,5.70E-04,1.06E-03,4.80E-04,""
2017/2/21 16:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.6 ,7.80E-04,5.60E-04,1.00E-03,4.70E-04,""
2017/2/21 17:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,7.10E-04,5.50E-04,1.21E-03,4.80E-04,""
2017/2/21 18:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.5 ,11.8 ,11.5 ,8.60E-04,5.60E-04,8.60E-04,4.80E-04,""
2017/2/21 19:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.6 ,8.20E-04,5.70E-04,8.70E-04,5.10E-04,""
2017/2/21 20:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.5 ,11.8 ,11.5 ,ND,6.00E-04,1.09E-03,4.70E-04,""
2017/2/21 21:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.5 ,6.60E-04,5.70E-04,1.38E-03,4.40E-04,""
2017/2/21 22:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.5 ,9.40E-04,5.70E-04,7.80E-04,4.90E-04,""
2017/2/21 23:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.7 ,11.5 ,6.30E-04,5.40E-04,1.02E-03,4.80E-04,""
2017/2/22 0:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.5 ,8.70E-04,5.70E-04,1.24E-03,5.00E-04,""
2017/2/22 1:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.5 ,6.20E-04,5.80E-04,1.16E-03,4.80E-04,""
2017/2/22 2:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.7 ,11.4 ,7.60E-04,5.70E-04,1.26E-03,4.50E-04,""
2017/2/22 3:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.7 ,11.5 ,9.70E-04,5.60E-04,1.01E-03,4.70E-04,""
2017/2/22 4:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.7 ,11.4 ,7.20E-04,5.50E-04,9.30E-04,4.90E-04,""
2017/2/22 5:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.6 ,11.3 ,8.60E-04,5.70E-04,7.80E-04,4.80E-04,""
2017/2/22 6:00,14.5 ,14.2 ,14.5 ,14.4 ,14.3 ,14.5 ,1.4 ,1.5 ,11.6 ,11.3 ,6.50E-04,5.70E-04,1.17E-03,4.70E-04,""
2017/2/22 7:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.6 ,11.3 ,1.04E-03,5.60E-04,8.80E-04,4.90E-04,""
2017/2/22 8:00,14.5 ,14.2 ,14.5 ,14.4 ,14.3 ,14.5 ,1.5 ,1.5 ,11.6 ,11.3 ,9.90E-04,5.40E-04,1.18E-03,4.60E-04,""
2017/2/22 9:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.6 ,11.3 ,7.50E-04,5.80E-04,9.50E-04,4.80E-04,""
2017/2/22 10:00,14.6 ,14.2 ,14.5 ,14.4 ,14.3 ,14.5 ,1.5 ,1.5 ,11.6 ,11.3 ,ND,5.60E-04,1.03E-03,4.90E-04,""
2017/2/22 11:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.7 ,11.5 ,8.50E-04,5.80E-04,1.14E-03,4.70E-04,""
2017/2/22 12:00,14.5 ,14.1 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.6 ,11.5 ,7.50E-04,5.20E-04,8.60E-04,4.90E-04,""
2017/2/22 13:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.7 ,11.5 ,8.40E-04,5.80E-04,7.90E-04,4.70E-04,""
2017/2/22 14:00,14.5 ,14.1 ,14.5 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.7 ,11.5 ,9.70E-04,5.50E-04,8.00E-04,4.80E-04,""
2017/2/22 15:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.8 ,11.5 ,9.60E-04,5.70E-04,8.50E-04,5.00E-04,""
2017/2/22 16:00,14.5 ,14.1 ,14.4 ,14.4 ,14.3 ,14.4 ,1.5 ,1.5 ,11.7 ,11.5 ,1.05E-03,5.60E-04,1.04E-03,4.90E-04,""
2017/2/22 17:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.7 ,11.5 ,9.30E-04,5.60E-04,9.80E-04,4.70E-04,""
2017/2/22 18:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.7 ,11.5 ,5.90E-04,5.70E-04,8.50E-04,4.80E-04,""
2017/2/22 19:00,14.5 ,14.1 ,14.4 ,14.3 ,14.3 ,14.4 ,1.5 ,1.5 ,11.8 ,11.5 ,6.70E-04,5.80E-04,9.30E-04,4.80E-04,""
2017/2/22 20:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.5 ,1.5 ,1.5 ,11.7 ,11.5 ,ND,5.80E-04,7.60E-04,4.80E-04,""
2017/2/22 21:00,14.5 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.7 ,11.5 ,6.40E-04,5.80E-04,1.18E-03,4.60E-04,""
2017/2/22 22:00,14.6 ,14.2 ,14.5 ,14.4 ,14.4 ,14.5 ,1.5 ,1.5 ,11.7 ,11.5 ,7.00E-04,5.80E-04,8.90E-04,4.90E-04,""
2017/2/22 23:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.4 ,1.5 ,11.7 ,11.5 ,ND,5.80E-04,1.14E-03,4.60E-04,""
2017/2/23 0:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.5 ,11.7 ,11.4 ,7.80E-04,5.60E-04,8.90E-04,5.00E-04,""
2017/2/23 1:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.5 ,11.7 ,11.5 ,8.00E-04,5.50E-04,1.23E-03,4.70E-04,""
2017/2/23 2:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.5 ,1.5 ,11.8 ,11.5 ,8.80E-04,5.50E-04,1.04E-03,4.80E-04,""
2017/2/23 3:00,14.6 ,14.3 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.5 ,11.8 ,11.5 ,8.90E-04,5.60E-04,8.60E-04,4.80E-04,""
2017/2/23 4:00,14.6 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,8.90E-04,5.60E-04,9.40E-04,4.70E-04,""
2017/2/23 5:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,6.00E-04,5.70E-04,7.60E-04,5.00E-04,""
2017/2/23 6:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,7.10E-04,5.70E-04,1.21E-03,4.60E-04,""
2017/2/23 7:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,1.00E-03,5.70E-04,1.05E-03,4.70E-04,""
2017/2/23 8:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,7.70E-04,5.50E-04,1.05E-03,5.00E-04,""
2017/2/23 9:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.4 ,1.5 ,11.8 ,11.5 ,9.90E-04,5.80E-04,8.80E-04,4.80E-04,""
2017/2/23 10:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,8.00E-04,5.50E-04,1.01E-03,4.60E-04,""
2017/2/23 11:00,14.6 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,8.00E-04,5.70E-04,8.90E-04,4.90E-04,""
2017/2/23 12:00,14.6 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,9.90E-04,5.70E-04,1.04E-03,4.60E-04,""
2017/2/23 13:00,14.6 ,14.3 ,14.6 ,14.5 ,14.4 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,1.10E-03,5.50E-04,1.16E-03,4.60E-04,""
2017/2/23 14:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.4 ,1.5 ,11.8 ,11.6 ,9.30E-04,5.70E-04,9.30E-04,4.90E-04,""
2017/2/23 15:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,ND,6.00E-04,1.30E-03,4.90E-04,""
2017/2/23 16:00,14.7 ,14.3 ,14.6 ,14.5 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,6.60E-04,5.80E-04,9.20E-04,4.60E-04,""
2017/2/23 17:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.5 ,8.00E-04,5.90E-04,7.40E-04,4.80E-04,""
2017/2/23 18:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,7.90E-04,5.30E-04,1.20E-03,4.70E-04,""
2017/2/23 19:00,14.8 ,14.5 ,14.7 ,14.6 ,14.5 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.50E-04,5.80E-04,1.37E-03,4.70E-04,""
2017/2/23 20:00,14.7 ,14.4 ,14.6 ,14.6 ,14.5 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,9.90E-04,5.70E-04,1.16E-03,4.70E-04,""
2017/2/23 21:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.7 ,11.5 ,1.17E-03,5.70E-04,1.06E-03,4.70E-04,""
2017/2/23 22:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.7 ,11.5 ,7.70E-04,5.80E-04,1.07E-03,4.90E-04,""
2017/2/23 23:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.4 ,1.5 ,11.6 ,11.4 ,7.10E-04,5.80E-04,1.15E-03,4.70E-04,""
2017/2/24 0:00,14.7 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.6 ,11.4 ,7.40E-04,5.60E-04,1.07E-03,4.70E-04,""
2017/2/24 1:00,14.8 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.5 ,11.3 ,1.15E-03,5.60E-04,1.30E-03,4.70E-04,""
2017/2/24 2:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.5 ,11.3 ,7.10E-04,5.80E-04,9.70E-04,4.80E-04,""
2017/2/24 3:00,14.8 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.5 ,11.3 ,7.00E-04,6.00E-04,9.20E-04,5.00E-04,""
2017/2/24 4:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.5 ,11.3 ,8.50E-04,5.70E-04,1.33E-03,4.50E-04,""
2017/2/24 5:00,14.8 ,14.5 ,14.7 ,14.7 ,14.6 ,14.7 ,1.5 ,1.5 ,11.3 ,11.2 ,ND,5.80E-04,9.60E-04,4.80E-04,""
2017/2/24 6:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.4 ,11.1 ,7.10E-04,5.70E-04,1.11E-03,4.60E-04,""
2017/2/24 7:00,14.8 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.3 ,11.1 ,8.90E-04,5.70E-04,1.09E-03,4.60E-04,""
2017/2/24 8:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.3 ,11.1 ,9.30E-04,5.70E-04,8.00E-04,4.80E-04,""
2017/2/24 9:00,14.8 ,14.4 ,14.7 ,14.6 ,14.6 ,14.7 ,1.5 ,1.5 ,11.3 ,11.1 ,1.04E-03,5.60E-04,9.90E-04,4.80E-04,""
