,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/6/11 9:00,21.4 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,6.00E-04,5.80E-04,7.20E-04,5.10E-04,""
2017/6/11 10:00,21.4 ,21.1 ,21.3 ,21.3 ,21.2 ,21.3 ,1.4 ,1.5 ,18.6 ,18.5 ,6.10E-04,5.80E-04,1.17E-03,4.90E-04,""
2017/6/11 11:00,21.4 ,21.1 ,21.3 ,21.3 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,8.60E-04,5.70E-04,7.70E-04,5.00E-04,""
2017/6/11 12:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,ND,5.90E-04,9.20E-04,5.00E-04,""
2017/6/11 13:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,6.40E-04,5.30E-04,1.02E-03,4.80E-04,""
2017/6/11 14:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,7.50E-04,5.90E-04,7.90E-04,5.10E-04,""
2017/6/11 15:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,9.40E-04,5.70E-04,7.00E-04,5.10E-04,""
2017/6/11 16:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.2 ,1.4 ,1.5 ,18.7 ,18.5 ,7.60E-04,5.80E-04,9.90E-04,4.80E-04,""
2017/6/11 17:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,6.00E-04,5.50E-04,1.04E-03,4.90E-04,""
2017/6/11 18:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,1.06E-03,5.40E-04,6.50E-04,5.10E-04,""
2017/6/11 19:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,7.90E-04,5.70E-04,1.25E-03,5.00E-04,""
2017/6/11 20:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,6.30E-04,6.00E-04,1.24E-03,4.80E-04,""
2017/6/11 21:00,21.4 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.5 ,1.14E-03,5.50E-04,1.21E-03,4.90E-04,""
2017/6/11 22:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,5.70E-04,5.50E-04,9.60E-04,4.90E-04,""
2017/6/11 23:00,21.4 ,21.1 ,21.3 ,21.3 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,9.60E-04,5.80E-04,1.22E-03,4.70E-04,""
2017/6/12 0:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,1.03E-03,5.60E-04,1.06E-03,4.90E-04,""
2017/6/12 1:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,9.90E-04,5.60E-04,1.04E-03,4.80E-04,""
2017/6/12 2:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,6.10E-04,5.80E-04,7.60E-04,4.90E-04,""
2017/6/12 3:00,21.4 ,21.1 ,21.3 ,21.3 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.6 ,7.80E-04,5.80E-04,1.06E-03,4.80E-04,""
2017/6/12 4:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,9.50E-04,5.60E-04,9.90E-04,4.70E-04,""
2017/6/12 5:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,7.50E-04,5.80E-04,1.30E-03,4.80E-04,""
2017/6/12 6:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,6.40E-04,5.80E-04,7.40E-04,4.90E-04,""
2017/6/12 7:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,7.20E-04,5.70E-04,9.10E-04,5.00E-04,""
2017/6/12 8:00,21.3 ,21.1 ,21.3 ,21.3 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.6 ,8.10E-04,5.50E-04,6.00E-04,5.30E-04,""
2017/6/12 9:00,21.4 ,21.1 ,21.3 ,21.3 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,ND,5.90E-04,8.10E-04,4.80E-04,""
2017/6/12 10:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.5 ,7.80E-04,5.60E-04,8.20E-04,5.00E-04,""
2017/6/12 11:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,18.8 ,18.6 ,9.30E-04,5.80E-04,8.80E-04,4.90E-04,""
2017/6/12 12:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,7.30E-04,5.70E-04,8.10E-04,5.10E-04,""
2017/6/12 13:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,18.8 ,18.6 ,7.80E-04,5.50E-04,7.40E-04,5.00E-04,""
2017/6/12 14:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,8.00E-04,5.80E-04,9.80E-04,4.70E-04,""
2017/6/12 15:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,9.10E-04,5.70E-04,6.40E-04,4.90E-04,""
2017/6/12 16:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,ND,5.20E-04,9.60E-04,5.00E-04,""
2017/6/12 17:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,7.40E-04,5.70E-04,8.60E-04,5.20E-04,""
2017/6/12 18:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,6.50E-04,5.70E-04,1.01E-03,4.70E-04,""
2017/6/12 19:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,9.30E-04,5.60E-04,1.02E-03,5.40E-04,""
2017/6/12 20:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,9.50E-04,5.70E-04,1.02E-03,5.10E-04,""
2017/6/12 21:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,18.8 ,18.6 ,6.90E-04,5.80E-04,9.90E-04,4.90E-04,""
2017/6/12 22:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.5 ,ND,5.90E-04,9.70E-04,4.80E-04,""
2017/6/12 23:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,ND,6.00E-04,8.70E-04,5.00E-04,""
2017/6/13 0:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,8.60E-04,5.10E-04,1.16E-03,4.90E-04,""
2017/6/13 1:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.6 ,18.8 ,18.6 ,ND,5.90E-04,7.70E-04,4.90E-04,""
2017/6/13 2:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.7 ,18.6 ,9.20E-04,5.50E-04,8.50E-04,4.90E-04,""
2017/6/13 3:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.6 ,18.8 ,18.6 ,1.11E-03,5.00E-04,8.40E-04,5.40E-04,""
2017/6/13 4:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,7.80E-04,5.80E-04,1.00E-03,5.00E-04,""
2017/6/13 5:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,1.01E-03,5.50E-04,1.02E-03,5.00E-04,""
2017/6/13 6:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,6.10E-04,5.20E-04,8.50E-04,5.10E-04,""
2017/6/13 7:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,7.20E-04,5.70E-04,1.13E-03,4.80E-04,""
2017/6/13 8:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.6 ,18.7 ,18.5 ,7.10E-04,5.80E-04,9.90E-04,5.20E-04,""
2017/6/13 9:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.3 ,18.8 ,18.5 ,7.30E-04,5.90E-04,7.30E-04,4.90E-04,""
2017/6/13 10:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.5 ,9.90E-04,5.70E-04,8.10E-04,5.10E-04,""
2017/6/13 11:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.6 ,ND,5.40E-04,1.40E-03,4.70E-04,""
2017/6/13 12:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.5 ,9.80E-04,5.60E-04,7.50E-04,5.00E-04,""
2017/6/13 13:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.7 ,18.6 ,9.30E-04,5.50E-04,1.00E-03,5.10E-04,""
2017/6/13 14:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,18.8 ,18.6 ,7.50E-04,5.70E-04,1.02E-03,4.80E-04,""
2017/6/13 15:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.2 ,1.4 ,1.5 ,18.7 ,18.6 ,9.20E-04,5.00E-04,9.00E-04,5.30E-04,""
2017/6/13 16:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.2 ,1.4 ,1.5 ,18.8 ,18.6 ,9.90E-04,5.50E-04,1.13E-03,4.80E-04,""
2017/6/13 17:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.2 ,1.4 ,1.5 ,18.8 ,18.6 ,ND,5.80E-04,8.60E-04,4.90E-04,""
2017/6/13 18:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,ND,5.70E-04,8.40E-04,4.80E-04,""
2017/6/13 19:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,6.00E-04,5.80E-04,1.08E-03,4.80E-04,""
2017/6/13 20:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,7.70E-04,5.80E-04,ND,5.30E-04,""
2017/6/13 21:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,18.8 ,18.6 ,ND,5.40E-04,1.39E-03,4.70E-04,""
2017/6/13 22:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,1.08E-03,5.70E-04,1.31E-03,4.70E-04,""
2017/6/13 23:00,21.3 ,21.1 ,21.3 ,21.2 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,7.90E-04,5.60E-04,8.50E-04,4.80E-04,""
2017/6/14 0:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,7.70E-04,5.80E-04,5.90E-04,5.10E-04,""
2017/6/14 1:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,18.8 ,18.6 ,7.30E-04,5.40E-04,8.00E-04,5.20E-04,""
2017/6/14 2:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,ND,5.60E-04,1.03E-03,4.90E-04,""
2017/6/14 3:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,1.07E-03,5.50E-04,8.90E-04,5.10E-04,""
2017/6/14 4:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,ND,5.50E-04,1.06E-03,4.90E-04,""
2017/6/14 5:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,6.20E-04,5.80E-04,7.20E-04,5.10E-04,""
2017/6/14 6:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,9.10E-04,5.50E-04,1.05E-03,5.00E-04,""
2017/6/14 7:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.7 ,9.00E-04,5.50E-04,1.07E-03,4.90E-04,""
2017/6/14 8:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,ND,5.80E-04,6.50E-04,5.00E-04,""
2017/6/14 9:00,21.4 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,5.90E-04,5.40E-04,1.07E-03,4.90E-04,""
2017/6/14 10:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,ND,5.90E-04,1.07E-03,5.20E-04,""
2017/6/14 11:00,21.5 ,21.2 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,18.8 ,18.7 ,1.09E-03,5.50E-04,7.50E-04,5.00E-04,""
2017/6/14 12:00,21.4 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,18.8 ,18.6 ,6.80E-04,5.70E-04,6.40E-04,5.20E-04,""
2017/6/14 13:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,18.8 ,18.6 ,9.80E-04,5.60E-04,9.20E-04,4.80E-04,""
2017/6/14 14:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,18.8 ,18.7 ,6.20E-04,6.00E-04,9.90E-04,4.90E-04,""
2017/6/14 15:00,21.5 ,21.2 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,18.9 ,18.7 ,1.09E-03,5.70E-04,9.50E-04,4.90E-04,""
2017/6/14 16:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,6.70E-04,5.80E-04,9.80E-04,4.90E-04,""
2017/6/14 17:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,19.0 ,18.8 ,9.90E-04,5.60E-04,1.11E-03,5.20E-04,""
2017/6/14 18:00,21.4 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.5 ,19.0 ,18.8 ,5.80E-04,5.70E-04,1.05E-03,5.00E-04,""
2017/6/14 19:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,8.20E-04,5.80E-04,1.17E-03,4.90E-04,""
2017/6/14 20:00,21.4 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.6 ,19.0 ,18.8 ,7.60E-04,5.70E-04,9.20E-04,5.00E-04,""
2017/6/14 21:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,ND,6.00E-04,8.70E-04,5.10E-04,""
2017/6/14 22:00,21.5 ,21.2 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,7.70E-04,5.70E-04,9.20E-04,5.00E-04,""
2017/6/14 23:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,ND,6.10E-04,9.30E-04,4.90E-04,""
2017/6/15 0:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,ND,5.90E-04,7.90E-04,5.00E-04,""
2017/6/15 1:00,21.5 ,21.2 ,21.4 ,21.3 ,21.4 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,6.40E-04,5.90E-04,8.20E-04,5.00E-04,""
2017/6/15 2:00,21.5 ,21.3 ,21.4 ,21.4 ,21.4 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,8.40E-04,5.70E-04,1.17E-03,4.90E-04,""
2017/6/15 3:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,6.90E-04,5.70E-04,1.00E-03,5.30E-04,""
2017/6/15 4:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,ND,5.90E-04,7.60E-04,5.00E-04,""
2017/6/15 5:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,6.80E-04,5.70E-04,7.60E-04,4.80E-04,""
2017/6/15 6:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,19.0 ,18.7 ,7.90E-04,5.70E-04,1.05E-03,5.00E-04,""
2017/6/15 7:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.5 ,18.9 ,18.8 ,ND,5.50E-04,8.20E-04,4.90E-04,""
2017/6/15 8:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.4 ,1.4 ,1.4 ,19.0 ,18.8 ,7.80E-04,6.00E-04,9.70E-04,5.00E-04,""
2017/6/15 9:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,8.30E-04,5.50E-04,9.30E-04,4.80E-04,""
2017/6/15 10:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,8.30E-04,5.60E-04,9.70E-04,5.10E-04,""
2017/6/15 11:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,7.40E-04,5.70E-04,9.70E-04,4.90E-04,""
2017/6/15 12:00,21.5 ,21.2 ,21.4 ,21.3 ,21.4 ,21.4 ,1.4 ,1.5 ,19.0 ,18.8 ,5.50E-04,5.20E-04,9.70E-04,5.10E-04,""
2017/6/15 13:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.0 ,18.9 ,9.20E-04,5.10E-04,9.20E-04,5.00E-04,""
2017/6/15 14:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.6 ,19.0 ,18.9 ,1.06E-03,5.70E-04,1.04E-03,5.00E-04,""
2017/6/15 15:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,18.9 ,7.90E-04,5.90E-04,9.10E-04,5.00E-04,""
2017/6/15 16:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,18.9 ,7.40E-04,5.90E-04,1.13E-03,5.00E-04,""
2017/6/15 17:00,21.5 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,18.9 ,7.10E-04,5.30E-04,8.20E-04,5.00E-04,""
2017/6/15 18:00,21.5 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,7.10E-04,5.60E-04,9.90E-04,5.30E-04,""
2017/6/15 19:00,21.5 ,21.2 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,18.9 ,8.00E-04,5.50E-04,9.80E-04,4.90E-04,""
2017/6/15 20:00,21.5 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,5.80E-04,5.70E-04,7.50E-04,5.00E-04,""
2017/6/15 21:00,21.5 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,18.9 ,8.60E-04,5.20E-04,8.40E-04,5.20E-04,""
2017/6/15 22:00,21.5 ,21.2 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,7.10E-04,5.80E-04,8.00E-04,5.10E-04,""
2017/6/15 23:00,21.5 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,18.9 ,1.12E-03,5.60E-04,8.30E-04,5.20E-04,""
2017/6/16 0:00,21.5 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.5 ,19.1 ,18.9 ,8.40E-04,5.60E-04,7.30E-04,5.00E-04,""
2017/6/16 1:00,21.5 ,21.3 ,21.5 ,21.4 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,7.70E-04,5.40E-04,8.20E-04,5.30E-04,""
2017/6/16 2:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,7.00E-04,5.70E-04,9.10E-04,5.10E-04,""
2017/6/16 3:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,18.9 ,6.20E-04,5.90E-04,8.80E-04,5.10E-04,""
2017/6/16 4:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,1.01E-03,5.20E-04,8.90E-04,5.40E-04,""
2017/6/16 5:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,6.80E-04,5.60E-04,7.20E-04,5.10E-04,""
2017/6/16 6:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,7.10E-04,5.80E-04,8.30E-04,5.00E-04,""
2017/6/16 7:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,7.30E-04,5.60E-04,8.20E-04,5.00E-04,""
2017/6/16 8:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,6.60E-04,5.70E-04,6.80E-04,4.90E-04,""
2017/6/16 9:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,6.50E-04,5.80E-04,6.50E-04,5.20E-04,""
2017/6/16 10:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,8.00E-04,5.40E-04,1.02E-03,5.00E-04,""
2017/6/16 11:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.1 ,19.0 ,6.20E-04,5.80E-04,7.10E-04,5.00E-04,""
2017/6/16 12:00,21.5 ,21.3 ,21.5 ,21.4 ,21.5 ,21.5 ,1.4 ,1.5 ,19.3 ,19.0 ,6.10E-04,5.40E-04,1.06E-03,5.00E-04,""
2017/6/16 13:00,21.5 ,21.3 ,21.5 ,21.4 ,21.5 ,21.5 ,1.4 ,1.5 ,19.3 ,19.0 ,ND,6.10E-04,9.60E-04,5.20E-04,""
2017/6/16 14:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.2 ,19.0 ,6.80E-04,5.30E-04,1.00E-03,4.90E-04,""
2017/6/16 15:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.3 ,19.1 ,7.40E-04,5.80E-04,9.70E-04,5.00E-04,""
2017/6/16 16:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.3 ,19.1 ,9.00E-04,5.80E-04,9.00E-04,5.20E-04,""
2017/6/16 17:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,19.3 ,19.1 ,ND,5.80E-04,1.20E-03,4.90E-04,""
2017/6/16 18:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,8.00E-04,5.60E-04,8.70E-04,4.90E-04,""
2017/6/16 19:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,ND,5.70E-04,8.90E-04,5.20E-04,""
2017/6/16 20:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,7.70E-04,5.30E-04,5.80E-04,5.10E-04,""
2017/6/16 21:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,8.00E-04,5.70E-04,1.03E-03,4.90E-04,""
2017/6/16 22:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,9.50E-04,5.50E-04,9.90E-04,4.70E-04,""
2017/6/16 23:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.2 ,19.1 ,5.90E-04,5.80E-04,ND,5.60E-04,""
2017/6/17 0:00,21.7 ,21.5 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.0 ,9.50E-04,5.20E-04,1.07E-03,5.20E-04,""
2017/6/17 1:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.2 ,19.1 ,7.50E-04,5.80E-04,1.24E-03,4.80E-04,""
2017/6/17 2:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.3 ,19.0 ,8.70E-04,5.70E-04,1.07E-03,5.00E-04,""
2017/6/17 3:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.2 ,19.1 ,8.60E-04,5.60E-04,1.15E-03,4.80E-04,""
2017/6/17 4:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,19.3 ,19.0 ,7.50E-04,5.20E-04,9.40E-04,5.30E-04,""
2017/6/17 5:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.2 ,19.0 ,7.50E-04,5.90E-04,1.18E-03,4.90E-04,""
2017/6/17 6:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,19.1 ,19.0 ,6.40E-04,5.90E-04,1.00E-03,5.30E-04,""
2017/6/17 7:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.2 ,19.0 ,ND,5.90E-04,1.14E-03,4.90E-04,""
2017/6/17 8:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.2 ,19.0 ,6.60E-04,5.40E-04,1.01E-03,4.80E-04,""
2017/6/17 9:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,19.2 ,19.0 ,8.60E-04,5.70E-04,8.40E-04,5.40E-04,""
2017/6/17 10:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,19.2 ,19.1 ,7.00E-04,5.60E-04,7.60E-04,5.40E-04,""
2017/6/17 11:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.3 ,19.1 ,9.70E-04,5.60E-04,7.60E-04,5.10E-04,""
2017/6/17 12:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,9.00E-04,5.70E-04,8.10E-04,5.10E-04,""
2017/6/17 13:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.5 ,19.3 ,19.1 ,ND,5.90E-04,1.02E-03,5.00E-04,""
2017/6/17 14:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,8.70E-04,5.80E-04,1.26E-03,5.10E-04,""
2017/6/17 15:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,9.20E-04,5.60E-04,6.00E-04,5.10E-04,""
2017/6/17 16:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,9.00E-04,5.70E-04,5.60E-04,4.60E-04,""
2017/6/17 17:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.4 ,19.2 ,7.30E-04,5.80E-04,9.90E-04,4.90E-04,""
2017/6/17 18:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.4 ,19.3 ,ND,5.70E-04,1.23E-03,4.80E-04,""
2017/6/17 19:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.4 ,19.2 ,ND,5.80E-04,7.60E-04,5.20E-04,""
2017/6/17 20:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,19.3 ,19.2 ,7.50E-04,5.60E-04,1.02E-03,5.50E-04,""
2017/6/17 21:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.4 ,19.3 ,8.40E-04,5.80E-04,1.13E-03,4.80E-04,""
2017/6/17 22:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.4 ,19.2 ,8.90E-04,5.60E-04,1.02E-03,5.20E-04,""
2017/6/17 23:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.4 ,19.1 ,1.07E-03,5.60E-04,1.18E-03,5.30E-04,""
2017/6/18 0:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.4 ,19.1 ,ND,5.90E-04,7.50E-04,5.20E-04,""
2017/6/18 1:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,7.00E-04,5.70E-04,1.01E-03,5.00E-04,""
2017/6/18 2:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.4 ,19.2 ,6.40E-04,5.80E-04,1.12E-03,5.20E-04,""
2017/6/18 3:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,6.50E-04,5.60E-04,1.18E-03,4.90E-04,""
2017/6/18 4:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.4 ,1.5 ,19.4 ,19.1 ,8.30E-04,5.50E-04,1.10E-03,5.00E-04,""
2017/6/18 5:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,7.40E-04,5.90E-04,1.31E-03,4.80E-04,""
2017/6/18 6:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.4 ,19.2 ,1.03E-03,5.70E-04,9.50E-04,4.90E-04,""
2017/6/18 7:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.5 ,19.3 ,19.2 ,8.30E-04,5.70E-04,1.21E-03,5.00E-04,""
2017/6/18 8:00,21.7 ,21.4 ,21.6 ,21.5 ,21.6 ,21.6 ,1.4 ,1.5 ,19.3 ,19.1 ,9.80E-04,5.60E-04,9.50E-04,5.00E-04,""
2017/6/18 9:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.4 ,1.5 ,19.4 ,19.2 ,9.10E-04,5.60E-04,9.00E-04,5.20E-04,""
2017/6/18 10:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.6 ,1.4 ,1.4 ,19.3 ,19.2 ,9.20E-04,5.60E-04,1.04E-03,4.80E-04,""
2017/6/18 11:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.5 ,19.4 ,19.2 ,ND,5.80E-04,9.40E-04,5.20E-04,""
2017/6/18 12:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,19.4 ,19.2 ,ND,5.80E-04,1.26E-03,4.70E-04,""
2017/6/18 13:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.5 ,19.4 ,19.1 ,1.04E-03,5.70E-04,1.08E-03,5.20E-04,""
2017/6/18 14:00,21.7 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.5 ,19.3 ,19.2 ,1.17E-03,5.30E-04,1.02E-03,4.80E-04,""
2017/6/18 15:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.5 ,19.4 ,19.2 ,8.50E-04,5.70E-04,1.03E-03,4.90E-04,""
2017/6/18 16:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.5 ,19.4 ,19.2 ,7.40E-04,5.80E-04,6.10E-04,5.60E-04,""
2017/6/18 17:00,21.7 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,19.4 ,19.2 ,6.20E-04,5.70E-04,1.25E-03,4.90E-04,""
2017/6/18 18:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.4 ,19.2 ,6.00E-04,5.80E-04,7.60E-04,5.10E-04,""
2017/6/18 19:00,21.8 ,21.5 ,21.7 ,21.7 ,21.6 ,21.7 ,1.4 ,1.5 ,19.4 ,19.2 ,6.40E-04,5.70E-04,1.35E-03,4.90E-04,""
2017/6/18 20:00,21.7 ,21.5 ,21.7 ,21.7 ,21.6 ,21.7 ,1.4 ,1.5 ,19.4 ,19.3 ,6.10E-04,5.60E-04,1.03E-03,4.90E-04,""
2017/6/18 21:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.4 ,19.2 ,6.90E-04,5.90E-04,8.00E-04,5.00E-04,""
2017/6/18 22:00,21.7 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.5 ,19.3 ,19.2 ,7.40E-04,5.30E-04,1.17E-03,5.00E-04,""
2017/6/18 23:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.4 ,19.3 ,8.40E-04,5.80E-04,1.15E-03,4.70E-04,""
2017/6/19 0:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.4 ,19.2 ,ND,6.00E-04,8.80E-04,5.00E-04,""
2017/6/19 1:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.2 ,7.60E-04,6.10E-04,1.13E-03,5.00E-04,""
2017/6/19 2:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.4 ,19.2 ,ND,6.00E-04,8.00E-04,5.20E-04,""
2017/6/19 3:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.4 ,19.2 ,9.70E-04,5.60E-04,7.50E-04,4.70E-04,""
2017/6/19 4:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.4 ,19.3 ,8.70E-04,5.60E-04,9.50E-04,5.10E-04,""
2017/6/19 5:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.3 ,19.2 ,ND,5.60E-04,1.06E-03,4.90E-04,""
2017/6/19 6:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.4 ,19.1 ,6.80E-04,5.80E-04,1.24E-03,5.30E-04,""
2017/6/19 7:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,5.70E-04,5.60E-04,1.21E-03,4.90E-04,""
2017/6/19 8:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,8.10E-04,5.20E-04,1.08E-03,5.00E-04,""
2017/6/19 9:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,6.90E-04,5.20E-04,9.70E-04,5.10E-04,""
2017/6/19 10:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,8.80E-04,5.80E-04,9.90E-04,4.80E-04,""
2017/6/19 11:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,8.20E-04,5.20E-04,1.06E-03,5.20E-04,""
2017/6/19 12:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,7.30E-04,5.70E-04,6.20E-04,5.00E-04,""
2017/6/19 13:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,9.20E-04,5.50E-04,9.70E-04,4.90E-04,""
2017/6/19 14:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,6.40E-04,5.70E-04,9.40E-04,5.30E-04,""
2017/6/19 15:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,7.10E-04,5.50E-04,1.05E-03,5.00E-04,""
2017/6/19 16:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,7.40E-04,5.40E-04,1.02E-03,5.20E-04,""
2017/6/19 17:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,6.80E-04,5.30E-04,8.70E-04,4.90E-04,""
2017/6/19 18:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,6.60E-04,5.30E-04,1.16E-03,4.80E-04,""
2017/6/19 19:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.3 ,19.1 ,ND,5.50E-04,7.40E-04,5.00E-04,""
2017/6/19 20:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.2 ,19.1 ,9.60E-04,5.80E-04,9.80E-04,5.00E-04,""
2017/6/19 21:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.2 ,19.0 ,7.40E-04,5.80E-04,9.10E-04,5.10E-04,""
2017/6/19 22:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.2 ,19.0 ,7.20E-04,5.70E-04,9.00E-04,5.00E-04,""
2017/6/19 23:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.2 ,19.0 ,8.90E-04,5.70E-04,6.20E-04,5.30E-04,""
2017/6/20 0:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,19.0 ,8.10E-04,5.50E-04,9.50E-04,5.00E-04,""
2017/6/20 1:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,19.0 ,8.10E-04,5.70E-04,8.20E-04,5.10E-04,""
2017/6/20 2:00,21.7 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,19.0 ,7.10E-04,5.70E-04,1.16E-03,5.10E-04,""
2017/6/20 3:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.1 ,19.0 ,8.90E-04,6.00E-04,6.20E-04,5.20E-04,""
2017/6/20 4:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,19.0 ,ND,5.80E-04,1.11E-03,4.90E-04,""
2017/6/20 5:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,18.9 ,8.20E-04,5.60E-04,7.60E-04,5.20E-04,""
2017/6/20 6:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,18.9 ,9.60E-04,5.20E-04,8.90E-04,5.00E-04,""
2017/6/20 7:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.0 ,18.8 ,8.00E-04,5.50E-04,9.90E-04,5.10E-04,""
2017/6/20 8:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,18.8 ,8.40E-04,5.70E-04,1.07E-03,4.90E-04,""
2017/6/20 9:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,18.9 ,7.60E-04,5.80E-04,1.17E-03,4.90E-04,""
2017/6/20 10:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,18.9 ,ND,5.80E-04,1.02E-03,5.00E-04,""
2017/6/20 11:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,18.9 ,6.50E-04,5.70E-04,1.05E-03,5.00E-04,""
2017/6/20 12:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.1 ,18.9 ,6.00E-04,5.80E-04,8.50E-04,4.90E-04,""
2017/6/20 13:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.1 ,18.9 ,ND,5.90E-04,1.01E-03,5.10E-04,""
2017/6/20 14:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,19.0 ,7.40E-04,5.80E-04,8.10E-04,5.30E-04,""
2017/6/20 15:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.2 ,19.0 ,9.90E-04,5.70E-04,6.30E-04,5.00E-04,""
2017/6/20 16:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.1 ,19.0 ,8.00E-04,5.60E-04,8.50E-04,5.00E-04,""
2017/6/20 17:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.2 ,19.0 ,8.00E-04,5.70E-04,9.80E-04,5.10E-04,""
2017/6/20 18:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.2 ,19.0 ,7.90E-04,5.60E-04,9.60E-04,5.20E-04,""
2017/6/20 19:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.2 ,19.1 ,8.60E-04,5.20E-04,8.00E-04,5.20E-04,""
2017/6/20 20:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.5 ,19.2 ,19.1 ,8.70E-04,5.60E-04,9.90E-04,4.90E-04,""
2017/6/20 21:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.2 ,19.1 ,8.10E-04,5.70E-04,1.30E-03,4.80E-04,""
2017/6/20 22:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.3 ,19.0 ,1.05E-03,5.40E-04,8.10E-04,5.00E-04,""
2017/6/20 23:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.3 ,19.1 ,6.40E-04,5.80E-04,7.70E-04,5.10E-04,""
2017/6/21 0:00,21.9 ,21.7 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.3 ,19.1 ,8.30E-04,5.60E-04,8.30E-04,5.30E-04,""
2017/6/21 1:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.2 ,19.0 ,7.50E-04,5.30E-04,7.90E-04,5.10E-04,""
2017/6/21 2:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.2 ,19.0 ,ND,6.00E-04,1.11E-03,4.80E-04,""
2017/6/21 3:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.2 ,19.0 ,6.30E-04,5.70E-04,1.00E-03,5.00E-04,""
2017/6/21 4:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.8 ,1.4 ,1.4 ,19.2 ,19.0 ,9.20E-04,5.80E-04,7.80E-04,5.20E-04,""
2017/6/21 5:00,21.9 ,21.7 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.5 ,19.2 ,19.1 ,6.20E-04,5.70E-04,1.00E-03,4.90E-04,""
2017/6/21 6:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.8 ,1.4 ,1.5 ,19.1 ,19.0 ,1.11E-03,5.60E-04,8.30E-04,5.20E-04,""
2017/6/21 7:00,21.9 ,21.7 ,21.8 ,21.8 ,21.7 ,21.8 ,1.4 ,1.5 ,19.1 ,19.0 ,1.26E-03,5.30E-04,7.60E-04,5.10E-04,""
2017/6/21 8:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.8 ,1.4 ,1.5 ,19.1 ,19.0 ,7.10E-04,5.80E-04,8.70E-04,4.80E-04,""
2017/6/21 9:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.2 ,19.0 ,7.00E-04,5.70E-04,1.02E-03,5.30E-04,""
2017/6/21 10:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,8.20E-04,5.60E-04,7.10E-04,5.30E-04,""
2017/6/21 11:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,9.30E-04,5.60E-04,1.06E-03,4.90E-04,""
2017/6/21 12:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,19.2 ,19.0 ,ND,5.90E-04,7.60E-04,5.30E-04,""
2017/6/21 13:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,19.2 ,19.0 ,6.60E-04,5.70E-04,1.07E-03,4.70E-04,""
2017/6/21 14:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.2 ,19.0 ,6.60E-04,6.00E-04,8.30E-04,5.00E-04,""
2017/6/21 15:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,6.50E-04,5.60E-04,1.16E-03,4.90E-04,""
2017/6/21 16:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,18.9 ,ND,5.40E-04,9.30E-04,4.90E-04,""
2017/6/21 17:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.4 ,19.1 ,19.0 ,1.01E-03,5.80E-04,9.30E-04,5.00E-04,""
2017/6/21 18:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,1.13E-03,5.50E-04,9.00E-04,5.20E-04,""
2017/6/21 19:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,18.9 ,8.30E-04,5.80E-04,9.40E-04,4.90E-04,""
2017/6/21 20:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.4 ,19.1 ,18.9 ,1.02E-03,5.80E-04,9.10E-04,5.10E-04,""
2017/6/21 21:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.1 ,18.9 ,6.40E-04,5.90E-04,7.60E-04,5.10E-04,""
2017/6/21 22:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,ND,5.90E-04,1.10E-03,4.80E-04,""
2017/6/21 23:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,8.70E-04,5.30E-04,1.35E-03,4.60E-04,""
2017/6/22 0:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,7.60E-04,5.40E-04,1.08E-03,4.90E-04,""
2017/6/22 1:00,21.9 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,6.20E-04,5.20E-04,9.00E-04,5.10E-04,""
2017/6/22 2:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,ND,6.00E-04,1.25E-03,4.80E-04,""
2017/6/22 3:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.1 ,19.0 ,ND,5.90E-04,1.17E-03,4.70E-04,""
2017/6/22 4:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.2 ,19.0 ,ND,6.00E-04,1.11E-03,4.90E-04,""
2017/6/22 5:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.2 ,19.0 ,ND,5.90E-04,7.60E-04,4.80E-04,""
2017/6/22 6:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.8 ,1.4 ,1.5 ,19.2 ,19.0 ,6.30E-04,5.90E-04,8.70E-04,5.10E-04,""
2017/6/22 7:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.2 ,19.0 ,9.10E-04,5.60E-04,8.00E-04,5.00E-04,""
2017/6/22 8:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.3 ,19.0 ,ND,5.80E-04,1.06E-03,4.80E-04,""
2017/6/22 9:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.3 ,19.1 ,ND,5.80E-04,7.60E-04,5.10E-04,""
2017/6/22 10:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.2 ,19.0 ,6.70E-04,5.70E-04,8.80E-04,4.90E-04,""
2017/6/22 11:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.3 ,19.1 ,6.50E-04,5.80E-04,1.31E-03,4.80E-04,""
2017/6/22 12:00,22.0 ,21.8 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.3 ,19.1 ,7.40E-04,5.80E-04,7.10E-04,5.30E-04,""
2017/6/22 13:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.5 ,19.3 ,19.1 ,7.20E-04,5.30E-04,8.30E-04,5.20E-04,""
2017/6/22 14:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.3 ,19.2 ,1.03E-03,5.70E-04,8.90E-04,5.00E-04,""
2017/6/22 15:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.4 ,19.2 ,6.30E-04,5.40E-04,8.20E-04,4.90E-04,""
2017/6/22 16:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.4 ,19.2 ,6.70E-04,5.20E-04,1.06E-03,4.80E-04,""
2017/6/22 17:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,ND,5.90E-04,1.15E-03,4.90E-04,""
2017/6/22 18:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.4 ,19.3 ,8.80E-04,5.60E-04,9.50E-04,5.00E-04,""
2017/6/22 19:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,7.40E-04,5.90E-04,7.40E-04,4.90E-04,""
2017/6/22 20:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,1.13E-03,5.50E-04,1.05E-03,5.20E-04,""
2017/6/22 21:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.4 ,19.3 ,1.16E-03,5.60E-04,9.70E-04,4.70E-04,""
2017/6/22 22:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.4 ,19.3 ,7.80E-04,5.20E-04,9.10E-04,5.00E-04,""
2017/6/22 23:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,7.30E-04,5.70E-04,9.80E-04,5.00E-04,""
2017/6/23 0:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,ND,5.90E-04,7.80E-04,5.00E-04,""
2017/6/23 1:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.4 ,19.3 ,ND,5.50E-04,1.10E-03,4.90E-04,""
2017/6/23 2:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.2 ,8.60E-04,5.70E-04,6.70E-04,5.00E-04,""
2017/6/23 3:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,1.02E-03,5.60E-04,8.50E-04,5.00E-04,""
2017/6/23 4:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,ND,5.90E-04,7.40E-04,4.90E-04,""
2017/6/23 5:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.4 ,19.3 ,ND,6.00E-04,1.09E-03,4.80E-04,""
2017/6/23 6:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,7.40E-04,5.80E-04,1.20E-03,4.80E-04,""
2017/6/23 7:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,6.70E-04,5.70E-04,9.50E-04,5.00E-04,""
2017/6/23 8:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,6.80E-04,5.40E-04,1.15E-03,4.70E-04,""
2017/6/23 9:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,ND,5.90E-04,8.00E-04,5.00E-04,""
2017/6/23 10:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.5 ,19.3 ,ND,5.30E-04,1.00E-03,4.80E-04,""
2017/6/23 11:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.6 ,19.4 ,7.80E-04,5.60E-04,8.50E-04,4.90E-04,""
2017/6/23 12:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.6 ,19.4 ,ND,5.70E-04,8.00E-04,4.90E-04,""
2017/6/23 13:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.6 ,19.5 ,9.90E-04,5.70E-04,1.20E-03,4.80E-04,""
2017/6/23 14:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,19.6 ,19.4 ,6.40E-04,6.00E-04,8.60E-04,4.90E-04,""
2017/6/23 15:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.6 ,19.3 ,6.60E-04,5.90E-04,1.11E-03,4.70E-04,""
2017/6/23 16:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.6 ,19.4 ,9.10E-04,5.30E-04,1.10E-03,5.30E-04,""
2017/6/23 17:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.6 ,19.5 ,6.60E-04,5.80E-04,1.06E-03,5.00E-04,""
2017/6/23 18:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.5 ,19.6 ,19.4 ,1.17E-03,5.50E-04,7.50E-04,5.10E-04,""
2017/6/23 19:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.5 ,19.6 ,19.5 ,7.10E-04,5.70E-04,8.00E-04,5.40E-04,""
2017/6/23 20:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.6 ,19.5 ,8.00E-04,5.60E-04,7.00E-04,4.90E-04,""
2017/6/23 21:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.5 ,19.6 ,19.4 ,8.40E-04,5.70E-04,7.10E-04,5.30E-04,""
2017/6/23 22:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.5 ,19.6 ,19.5 ,ND,5.90E-04,9.10E-04,5.00E-04,""
2017/6/23 23:00,22.0 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.5 ,19.6 ,19.5 ,6.90E-04,5.80E-04,7.90E-04,5.40E-04,""
2017/6/24 0:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.5 ,19.6 ,19.5 ,ND,5.40E-04,5.80E-04,5.10E-04,""
2017/6/24 1:00,22.1 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.5 ,19.6 ,19.4 ,7.10E-04,5.70E-04,9.90E-04,5.20E-04,""
2017/6/24 2:00,22.1 ,21.9 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,19.6 ,19.4 ,8.40E-04,5.90E-04,9.80E-04,4.90E-04,""
2017/6/24 3:00,22.1 ,21.9 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.5 ,19.6 ,19.4 ,6.80E-04,5.70E-04,6.10E-04,5.20E-04,""
2017/6/24 4:00,22.1 ,21.9 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.5 ,19.5 ,19.4 ,8.00E-04,5.70E-04,8.80E-04,4.90E-04,""
2017/6/24 5:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.5 ,19.5 ,19.4 ,7.40E-04,5.30E-04,1.13E-03,4.90E-04,""
2017/6/24 6:00,22.1 ,21.9 ,22.0 ,22.0 ,21.9 ,22.0 ,1.4 ,1.5 ,19.6 ,19.4 ,ND,5.90E-04,1.10E-03,4.80E-04,""
2017/6/24 7:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.5 ,19.5 ,19.4 ,5.90E-04,5.60E-04,9.20E-04,5.00E-04,""
2017/6/24 8:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.5 ,19.4 ,5.70E-04,5.20E-04,9.80E-04,5.10E-04,""
2017/6/24 9:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.5 ,19.5 ,19.4 ,6.10E-04,5.70E-04,8.40E-04,5.20E-04,""
2017/6/24 10:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.5 ,19.5 ,19.3 ,ND,5.70E-04,1.01E-03,4.90E-04,""
2017/6/24 11:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,6.90E-04,5.70E-04,9.30E-04,5.20E-04,""
2017/6/24 12:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.4 ,19.6 ,19.4 ,ND,5.90E-04,1.02E-03,4.90E-04,""
2017/6/24 13:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,8.90E-04,5.80E-04,1.00E-03,4.80E-04,""
2017/6/24 14:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.4 ,9.20E-04,5.60E-04,7.20E-04,5.10E-04,""
2017/6/24 15:00,22.2 ,21.9 ,22.1 ,22.1 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.4 ,7.30E-04,5.80E-04,8.60E-04,4.80E-04,""
2017/6/24 16:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,ND,5.90E-04,7.30E-04,4.90E-04,""
2017/6/24 17:00,22.2 ,21.9 ,22.1 ,22.1 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.4 ,7.40E-04,5.60E-04,1.36E-03,4.60E-04,""
2017/6/24 18:00,22.2 ,21.9 ,22.1 ,22.1 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,9.30E-04,5.60E-04,1.00E-03,4.70E-04,""
2017/6/24 19:00,22.2 ,21.9 ,22.1 ,22.1 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,8.30E-04,5.60E-04,7.00E-04,5.30E-04,""
2017/6/24 20:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,7.70E-04,5.80E-04,9.20E-04,5.10E-04,""
2017/6/24 21:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,9.90E-04,5.80E-04,1.16E-03,5.20E-04,""
2017/6/24 22:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,7.20E-04,5.60E-04,1.20E-03,5.10E-04,""
2017/6/24 23:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,8.30E-04,5.00E-04,7.80E-04,4.90E-04,""
2017/6/25 0:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,ND,5.80E-04,1.11E-03,4.90E-04,""
2017/6/25 1:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,7.70E-04,5.60E-04,1.30E-03,4.70E-04,""
2017/6/25 2:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.7 ,19.5 ,7.00E-04,5.80E-04,8.50E-04,5.20E-04,""
2017/6/25 3:00,22.2 ,21.9 ,22.1 ,22.1 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,1.03E-03,5.50E-04,8.30E-04,5.10E-04,""
2017/6/25 4:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,7.60E-04,5.80E-04,1.14E-03,4.90E-04,""
2017/6/25 5:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,7.70E-04,5.20E-04,1.00E-03,5.10E-04,""
2017/6/25 6:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.4 ,19.7 ,19.5 ,ND,5.80E-04,8.60E-04,5.00E-04,""
2017/6/25 7:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.5 ,19.7 ,19.5 ,1.11E-03,5.60E-04,8.50E-04,5.00E-04,""
2017/6/25 8:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.5 ,19.7 ,19.5 ,8.70E-04,5.60E-04,9.60E-04,4.80E-04,""
2017/6/25 9:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.5 ,19.7 ,19.5 ,7.60E-04,5.60E-04,9.30E-04,4.80E-04,""
2017/6/25 10:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,1.00E-03,5.70E-04,1.06E-03,4.90E-04,""
2017/6/25 11:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.5 ,19.6 ,19.5 ,7.90E-04,5.50E-04,8.40E-04,5.00E-04,""
2017/6/25 12:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.5 ,19.7 ,19.5 ,6.30E-04,5.80E-04,8.90E-04,5.20E-04,""
2017/6/25 13:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.5 ,19.7 ,19.5 ,6.20E-04,5.60E-04,1.01E-03,5.10E-04,""
2017/6/25 14:00,22.3 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.4 ,1.5 ,19.6 ,19.6 ,ND,6.00E-04,1.21E-03,5.20E-04,""
2017/6/25 15:00,22.3 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.4 ,1.5 ,19.7 ,19.5 ,9.50E-04,5.60E-04,8.80E-04,5.00E-04,""
2017/6/25 16:00,22.3 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.4 ,1.5 ,19.8 ,19.6 ,ND,5.90E-04,8.70E-04,5.30E-04,""
2017/6/25 17:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.5 ,19.7 ,19.6 ,6.30E-04,5.80E-04,9.00E-04,4.90E-04,""
2017/6/25 18:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.5 ,19.8 ,19.5 ,8.30E-04,5.70E-04,1.03E-03,5.10E-04,""
2017/6/25 19:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.4 ,1.5 ,19.7 ,19.6 ,ND,5.70E-04,1.16E-03,4.90E-04,""
2017/6/25 20:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.5 ,19.8 ,19.5 ,6.20E-04,5.70E-04,1.08E-03,4.90E-04,""
2017/6/25 21:00,22.3 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.4 ,1.5 ,19.7 ,19.6 ,ND,5.80E-04,8.70E-04,5.20E-04,""
2017/6/25 22:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.7 ,19.6 ,9.50E-04,5.60E-04,1.23E-03,4.90E-04,""
2017/6/25 23:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.7 ,19.5 ,7.90E-04,5.00E-04,1.18E-03,5.30E-04,""
2017/6/26 0:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.7 ,19.6 ,1.24E-03,5.50E-04,8.30E-04,5.00E-04,""
2017/6/26 1:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.7 ,19.5 ,8.80E-04,5.60E-04,9.20E-04,4.90E-04,""
2017/6/26 2:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.7 ,19.6 ,8.20E-04,5.70E-04,9.60E-04,5.20E-04,""
2017/6/26 3:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.7 ,19.5 ,6.20E-04,5.70E-04,1.04E-03,4.90E-04,""
2017/6/26 4:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.7 ,19.5 ,9.60E-04,5.20E-04,8.10E-04,5.10E-04,""
2017/6/26 5:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.7 ,19.6 ,1.07E-03,5.40E-04,1.05E-03,4.90E-04,""
2017/6/26 6:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.7 ,19.5 ,ND,5.80E-04,8.70E-04,4.90E-04,""
2017/6/26 7:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.8 ,19.5 ,5.90E-04,5.80E-04,9.60E-04,4.80E-04,""
2017/6/26 8:00,22.4 ,22.2 ,22.3 ,22.3 ,22.2 ,22.3 ,1.4 ,1.5 ,19.8 ,19.6 ,6.80E-04,5.20E-04,1.11E-03,5.10E-04,""
2017/6/26 9:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,19.8 ,19.6 ,6.90E-04,5.80E-04,1.01E-03,4.90E-04,""
2017/6/26 10:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.5 ,19.8 ,19.6 ,1.18E-03,5.40E-04,8.60E-04,5.20E-04,""
2017/6/26 11:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,19.8 ,19.7 ,8.60E-04,5.50E-04,9.20E-04,4.90E-04,""
2017/6/26 12:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,19.9 ,19.7 ,ND,5.90E-04,9.70E-04,5.00E-04,""
2017/6/26 13:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,19.9 ,19.6 ,7.00E-04,5.70E-04,9.60E-04,5.00E-04,""
2017/6/26 14:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,20.0 ,19.8 ,9.70E-04,5.50E-04,1.03E-03,5.00E-04,""
2017/6/26 15:00,22.4 ,22.1 ,22.3 ,22.3 ,22.2 ,22.3 ,1.4 ,1.5 ,20.0 ,19.8 ,ND,5.70E-04,8.70E-04,4.90E-04,""
2017/6/26 16:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,20.0 ,19.7 ,8.60E-04,5.80E-04,9.90E-04,5.10E-04,""
2017/6/26 17:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,20.0 ,19.7 ,ND,6.10E-04,7.20E-04,5.40E-04,""
2017/6/26 18:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,19.9 ,19.8 ,9.40E-04,5.60E-04,9.00E-04,5.20E-04,""
2017/6/26 19:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,20.0 ,19.8 ,8.50E-04,5.80E-04,8.80E-04,5.10E-04,""
2017/6/26 20:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,19.9 ,19.8 ,8.20E-04,5.70E-04,8.00E-04,5.00E-04,""
2017/6/26 21:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,19.9 ,19.7 ,7.70E-04,5.60E-04,9.00E-04,4.90E-04,""
2017/6/26 22:00,22.4 ,22.1 ,22.3 ,22.3 ,22.2 ,22.3 ,1.4 ,1.5 ,20.0 ,19.8 ,9.30E-04,5.30E-04,6.50E-04,5.20E-04,""
2017/6/26 23:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,20.0 ,19.8 ,1.02E-03,5.50E-04,9.90E-04,5.00E-04,""
2017/6/27 0:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.6 ,6.90E-04,5.80E-04,8.90E-04,5.00E-04,""
2017/6/27 1:00,22.4 ,22.2 ,22.3 ,22.3 ,22.2 ,22.3 ,1.4 ,1.5 ,19.8 ,19.7 ,ND,5.70E-04,8.30E-04,5.10E-04,""
2017/6/27 2:00,22.4 ,22.2 ,22.3 ,22.3 ,22.2 ,22.3 ,1.4 ,1.5 ,19.9 ,19.6 ,6.70E-04,5.80E-04,1.23E-03,4.90E-04,""
2017/6/27 3:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.7 ,6.80E-04,5.80E-04,8.00E-04,5.00E-04,""
2017/6/27 4:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.8 ,19.6 ,1.00E-03,5.70E-04,1.18E-03,4.80E-04,""
2017/6/27 5:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.7 ,6.90E-04,5.80E-04,6.80E-04,5.20E-04,""
2017/6/27 6:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.7 ,6.40E-04,5.80E-04,8.90E-04,5.00E-04,""
2017/6/27 7:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.7 ,7.30E-04,5.70E-04,9.10E-04,4.80E-04,""
2017/6/27 8:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.8 ,19.7 ,8.10E-04,5.70E-04,5.80E-04,5.40E-04,""
2017/6/27 9:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.5 ,19.8 ,19.7 ,ND,5.70E-04,8.40E-04,5.20E-04,""
2017/6/27 10:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.7 ,8.50E-04,5.60E-04,7.50E-04,5.00E-04,""
2017/6/27 11:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.7 ,6.40E-04,5.70E-04,9.40E-04,4.90E-04,""
2017/6/27 12:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.8 ,19.6 ,6.40E-04,5.70E-04,1.02E-03,5.00E-04,""
2017/6/27 13:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.6 ,5.50E-04,5.40E-04,1.10E-03,4.90E-04,""
2017/6/27 14:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.6 ,8.40E-04,5.10E-04,1.15E-03,5.00E-04,""
2017/6/27 15:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.8 ,19.6 ,6.60E-04,5.60E-04,9.60E-04,5.10E-04,""
2017/6/27 16:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.7 ,ND,5.70E-04,7.90E-04,5.20E-04,""
2017/6/27 17:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.8 ,7.40E-04,5.70E-04,8.70E-04,5.10E-04,""
2017/6/27 18:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,19.9 ,19.8 ,6.40E-04,5.40E-04,7.90E-04,5.00E-04,""
2017/6/27 19:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,20.0 ,19.7 ,ND,6.00E-04,1.19E-03,4.80E-04,""
2017/6/27 20:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.5 ,20.0 ,19.7 ,7.60E-04,5.50E-04,8.10E-04,5.00E-04,""
2017/6/27 21:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,6.00E-04,5.60E-04,9.00E-04,5.30E-04,""
2017/6/27 22:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,7.30E-04,5.70E-04,8.00E-04,5.00E-04,""
2017/6/27 23:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.8 ,6.20E-04,5.90E-04,9.90E-04,5.10E-04,""
2017/6/28 0:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.8 ,8.90E-04,5.80E-04,8.30E-04,5.10E-04,""
2017/6/28 1:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,ND,5.40E-04,1.18E-03,4.90E-04,""
2017/6/28 2:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,9.40E-04,5.70E-04,8.10E-04,5.10E-04,""
2017/6/28 3:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,8.20E-04,5.60E-04,1.00E-03,4.90E-04,""
2017/6/28 4:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.8 ,8.20E-04,5.70E-04,8.60E-04,4.90E-04,""
2017/6/28 5:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,6.80E-04,5.50E-04,8.60E-04,5.30E-04,""
2017/6/28 6:00,22.4 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,ND,5.40E-04,1.13E-03,4.90E-04,""
2017/6/28 7:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,9.70E-04,5.60E-04,8.10E-04,5.10E-04,""
2017/6/28 8:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,ND,5.90E-04,7.20E-04,5.20E-04,""
2017/6/28 9:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,6.80E-04,5.80E-04,8.90E-04,5.00E-04,""
2017/6/28 10:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,7.50E-04,5.80E-04,7.70E-04,5.20E-04,""
2017/6/28 11:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,ND,5.90E-04,1.06E-03,4.80E-04,""
2017/6/28 12:00,22.5 ,22.3 ,22.4 ,22.4 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,9.30E-04,5.30E-04,1.15E-03,4.70E-04,""
2017/6/28 13:00,22.5 ,22.2 ,22.4 ,22.4 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.8 ,1.10E-03,5.70E-04,5.90E-04,5.20E-04,""
2017/6/28 14:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,19.9 ,19.8 ,9.00E-04,5.80E-04,ND,5.30E-04,""
2017/6/28 15:00,22.5 ,22.2 ,22.4 ,22.4 ,22.3 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,7.10E-04,5.70E-04,1.33E-03,5.20E-04,""
2017/6/28 16:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,9.00E-04,5.80E-04,7.70E-04,5.20E-04,""
2017/6/28 17:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,19.9 ,19.7 ,6.10E-04,5.70E-04,9.00E-04,5.00E-04,""
2017/6/28 18:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,19.9 ,19.8 ,7.80E-04,5.70E-04,1.02E-03,4.90E-04,""
2017/6/28 19:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,20.0 ,19.7 ,8.70E-04,5.70E-04,6.60E-04,5.40E-04,""
2017/6/28 20:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,9.80E-04,5.70E-04,1.25E-03,4.70E-04,""
2017/6/28 21:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,8.60E-04,5.80E-04,9.40E-04,4.90E-04,""
2017/6/28 22:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,19.9 ,19.8 ,6.00E-04,5.70E-04,8.60E-04,5.10E-04,""
2017/6/28 23:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,9.50E-04,5.30E-04,9.80E-04,5.00E-04,""
2017/6/29 0:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,6.50E-04,5.30E-04,8.50E-04,4.90E-04,""
2017/6/29 1:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.4 ,1.4 ,1.5 ,20.0 ,19.8 ,8.40E-04,5.20E-04,9.80E-04,4.90E-04,""
2017/6/29 2:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.5 ,1.4 ,1.5 ,20.0 ,19.8 ,7.20E-04,5.80E-04,1.16E-03,4.70E-04,""
