,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/9/8 9:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,8.50E-04,5.50E-04,1.19E-03,5.20E-04,""
2017/9/8 10:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,7.50E-04,5.80E-04,8.70E-04,5.40E-04,""
2017/9/8 11:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,9.90E-04,5.10E-04,1.07E-03,5.00E-04,""
2017/9/8 12:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,6.50E-04,5.30E-04,1.07E-03,5.40E-04,""
2017/9/8 13:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,8.40E-04,5.20E-04,1.12E-03,5.20E-04,""
2017/9/8 14:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,1.02E-03,5.60E-04,1.19E-03,4.80E-04,""
2017/9/8 15:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,9.70E-04,5.60E-04,1.33E-03,5.00E-04,""
2017/9/8 16:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,9.70E-04,5.60E-04,1.24E-03,4.80E-04,""
2017/9/8 17:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.8 ,9.80E-04,5.60E-04,1.14E-03,4.90E-04,""
2017/9/8 18:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,1.11E-03,5.40E-04,1.49E-03,4.70E-04,""
2017/9/8 19:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,8.90E-04,5.20E-04,1.11E-03,5.00E-04,""
2017/9/8 20:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,6.40E-04,5.80E-04,1.04E-03,5.20E-04,""
2017/9/8 21:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,6.40E-04,5.40E-04,1.03E-03,5.20E-04,""
2017/9/8 22:00,27.3 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,6.40E-04,5.40E-04,9.30E-04,4.90E-04,""
2017/9/8 23:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,9.20E-04,5.40E-04,1.07E-03,5.00E-04,""
2017/9/9 0:00,27.4 ,27.1 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,6.90E-04,5.90E-04,1.39E-03,4.80E-04,""
2017/9/9 1:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,ND,5.40E-04,1.21E-03,4.80E-04,""
2017/9/9 2:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,1.22E-03,5.50E-04,1.00E-03,5.00E-04,""
2017/9/9 3:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,1.06E-03,5.60E-04,9.20E-04,5.00E-04,""
2017/9/9 4:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,7.30E-04,5.40E-04,1.19E-03,5.30E-04,""
2017/9/9 5:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,8.40E-04,5.20E-04,1.01E-03,4.80E-04,""
2017/9/9 6:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.5 ,1.13E-03,5.60E-04,1.03E-03,4.80E-04,""
2017/9/9 7:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.7 ,23.5 ,6.90E-04,6.00E-04,1.60E-03,4.90E-04,""
2017/9/9 8:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.7 ,23.5 ,1.02E-03,5.50E-04,1.28E-03,4.90E-04,""
2017/9/9 9:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.5 ,1.58E-03,5.30E-04,9.80E-04,5.10E-04,""
2017/9/9 10:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.5 ,1.05E-03,5.70E-04,1.32E-03,4.90E-04,""
2017/9/9 11:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,9.50E-04,5.60E-04,1.22E-03,4.80E-04,""
2017/9/9 12:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,7.60E-04,5.80E-04,7.90E-04,5.30E-04,""
2017/9/9 13:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,1.03E-03,5.10E-04,1.13E-03,4.90E-04,""
2017/9/9 14:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.6 ,1.26E-03,5.50E-04,1.12E-03,5.10E-04,""
2017/9/9 15:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,7.70E-04,5.60E-04,1.24E-03,5.10E-04,""
2017/9/9 16:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,8.80E-04,5.80E-04,1.06E-03,4.90E-04,""
2017/9/9 17:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.6 ,1.11E-03,5.50E-04,9.20E-04,5.30E-04,""
2017/9/9 18:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,9.80E-04,5.10E-04,1.18E-03,4.70E-04,""
2017/9/9 19:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.6 ,1.18E-03,5.10E-04,9.20E-04,5.20E-04,""
2017/9/9 20:00,27.4 ,27.2 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,8.40E-04,5.60E-04,1.10E-03,4.90E-04,""
2017/9/9 21:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.7 ,7.20E-04,5.40E-04,1.37E-03,4.80E-04,""
2017/9/9 22:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.6 ,7.00E-04,5.90E-04,1.33E-03,4.70E-04,""
2017/9/9 23:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,7.40E-04,5.80E-04,9.80E-04,5.00E-04,""
2017/9/10 0:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,9.30E-04,5.00E-04,1.06E-03,5.10E-04,""
2017/9/10 1:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,9.30E-04,5.10E-04,9.40E-04,5.20E-04,""
2017/9/10 2:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,6.90E-04,5.80E-04,1.14E-03,5.40E-04,""
2017/9/10 3:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,9.00E-04,5.60E-04,1.09E-03,5.10E-04,""
2017/9/10 4:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,9.90E-04,5.00E-04,1.12E-03,5.20E-04,""
2017/9/10 5:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,7.60E-04,5.30E-04,9.30E-04,5.30E-04,""
2017/9/10 6:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,1.02E-03,5.20E-04,1.30E-03,5.00E-04,""
2017/9/10 7:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,9.00E-04,5.70E-04,1.13E-03,5.10E-04,""
2017/9/10 8:00,27.2 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,1.09E-03,5.30E-04,1.09E-03,4.90E-04,""
2017/9/10 9:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,8.50E-04,5.70E-04,1.17E-03,4.80E-04,""
2017/9/10 10:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,8.70E-04,5.50E-04,9.70E-04,4.70E-04,""
2017/9/10 11:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.6 ,7.80E-04,5.60E-04,9.20E-04,5.40E-04,""
2017/9/10 12:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.8 ,23.8 ,8.50E-04,5.10E-04,8.40E-04,4.90E-04,""
2017/9/10 13:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,9.90E-04,5.20E-04,9.80E-04,5.10E-04,""
2017/9/10 14:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,1.09E-03,5.60E-04,9.00E-04,5.10E-04,""
2017/9/10 15:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.7 ,8.10E-04,5.50E-04,1.09E-03,4.90E-04,""
2017/9/10 16:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,8.20E-04,5.80E-04,1.15E-03,4.70E-04,""
2017/9/10 17:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,9.90E-04,5.20E-04,1.08E-03,4.90E-04,""
2017/9/10 18:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,7.10E-04,5.80E-04,1.32E-03,4.80E-04,""
2017/9/10 19:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,8.50E-04,5.20E-04,1.00E-03,4.80E-04,""
2017/9/10 20:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,7.40E-04,5.30E-04,1.14E-03,4.70E-04,""
2017/9/10 21:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.7 ,8.30E-04,5.50E-04,1.07E-03,5.00E-04,""
2017/9/10 22:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,9.20E-04,5.90E-04,8.80E-04,4.90E-04,""
2017/9/10 23:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.8 ,ND,6.00E-04,9.70E-04,5.00E-04,""
2017/9/11 0:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.8 ,8.70E-04,5.80E-04,1.31E-03,4.80E-04,""
2017/9/11 1:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.8 ,1.02E-03,5.10E-04,1.12E-03,5.20E-04,""
2017/9/11 2:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,9.40E-04,5.50E-04,1.15E-03,4.90E-04,""
2017/9/11 3:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.7 ,1.18E-03,5.60E-04,1.24E-03,4.90E-04,""
2017/9/11 4:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,8.90E-04,5.50E-04,1.15E-03,5.20E-04,""
2017/9/11 5:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,5.80E-04,5.50E-04,1.00E-03,5.30E-04,""
2017/9/11 6:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.8 ,1.24E-03,5.50E-04,1.16E-03,4.90E-04,""
2017/9/11 7:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.7 ,8.10E-04,5.80E-04,1.15E-03,4.80E-04,""
2017/9/11 8:00,27.4 ,27.2 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,5.90E-04,5.80E-04,8.20E-04,5.20E-04,""
2017/9/11 9:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,1.12E-03,5.30E-04,1.30E-03,4.70E-04,""
2017/9/11 10:00,27.4 ,27.2 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,6.90E-04,5.80E-04,1.14E-03,5.30E-04,""
2017/9/11 11:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.7 ,6.60E-04,5.70E-04,1.01E-03,5.20E-04,""
2017/9/11 12:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,9.30E-04,5.00E-04,1.06E-03,4.80E-04,""
2017/9/11 13:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.7 ,1.00E-03,5.60E-04,1.09E-03,4.70E-04,""
2017/9/11 14:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,ND,5.70E-04,1.30E-03,5.00E-04,""
2017/9/11 15:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,9.60E-04,5.20E-04,1.32E-03,4.90E-04,""
2017/9/11 16:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,1.12E-03,5.50E-04,1.40E-03,4.70E-04,""
2017/9/11 17:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,1.07E-03,5.60E-04,1.25E-03,5.00E-04,""
2017/9/11 18:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,7.90E-04,5.40E-04,1.28E-03,4.60E-04,""
2017/9/11 19:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.8 ,ND,5.60E-04,1.26E-03,5.00E-04,""
2017/9/11 20:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,7.20E-04,5.20E-04,8.30E-04,5.20E-04,""
2017/9/11 21:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,24.0 ,23.7 ,9.10E-04,5.70E-04,1.11E-03,4.90E-04,""
2017/9/11 22:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,6.10E-04,5.40E-04,1.37E-03,5.00E-04,""
2017/9/11 23:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,6.70E-04,5.50E-04,1.01E-03,5.30E-04,""
2017/9/12 0:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,8.90E-04,5.20E-04,1.26E-03,4.70E-04,""
2017/9/12 1:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,5.90E-04,5.80E-04,8.30E-04,5.30E-04,""
2017/9/12 2:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,1.02E-03,5.60E-04,1.21E-03,5.20E-04,""
2017/9/12 3:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,1.11E-03,5.00E-04,1.17E-03,4.70E-04,""
2017/9/12 4:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,1.33E-03,5.40E-04,1.31E-03,5.10E-04,""
2017/9/12 5:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,1.27E-03,5.20E-04,8.60E-04,5.30E-04,""
2017/9/12 6:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,9.10E-04,5.10E-04,9.50E-04,5.10E-04,""
2017/9/12 7:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,1.01E-03,5.10E-04,9.30E-04,5.30E-04,""
2017/9/12 8:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,8.20E-04,5.30E-04,1.36E-03,4.70E-04,""
2017/9/12 9:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.8 ,5.70E-04,5.40E-04,1.07E-03,5.00E-04,""
2017/9/12 10:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,8.40E-04,5.60E-04,1.23E-03,4.80E-04,""
2017/9/12 11:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.9 ,23.7 ,1.01E-03,5.20E-04,1.23E-03,4.80E-04,""
2017/9/12 12:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,1.24E-03,5.60E-04,1.38E-03,4.70E-04,""
2017/9/12 13:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,8.50E-04,5.80E-04,8.20E-04,5.10E-04,""
2017/9/12 14:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,6.30E-04,5.80E-04,1.10E-03,4.80E-04,""
2017/9/12 15:00,27.3 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,ND,5.20E-04,1.22E-03,5.20E-04,""
2017/9/12 16:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,7.80E-04,5.00E-04,1.14E-03,4.70E-04,""
2017/9/12 17:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.8 ,7.50E-04,5.20E-04,1.10E-03,4.90E-04,""
2017/9/12 18:00,27.4 ,27.1 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.8 ,6.40E-04,5.10E-04,1.04E-03,4.80E-04,""
2017/9/12 19:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.9 ,23.8 ,9.00E-04,5.40E-04,1.17E-03,4.90E-04,""
2017/9/12 20:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,8.30E-04,5.70E-04,9.80E-04,5.00E-04,""
2017/9/12 21:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,1.13E-03,5.20E-04,1.20E-03,4.90E-04,""
2017/9/12 22:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,1.22E-03,5.60E-04,1.10E-03,4.80E-04,""
2017/9/12 23:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,8.70E-04,5.70E-04,1.18E-03,5.20E-04,""
2017/9/13 0:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,9.10E-04,5.10E-04,9.60E-04,4.90E-04,""
2017/9/13 1:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,6.50E-04,5.60E-04,7.90E-04,5.00E-04,""
2017/9/13 2:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,6.90E-04,5.60E-04,8.30E-04,4.70E-04,""
2017/9/13 3:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,9.30E-04,5.10E-04,1.12E-03,4.90E-04,""
2017/9/13 4:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,5.80E-04,5.70E-04,8.60E-04,5.20E-04,""
2017/9/13 5:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,6.70E-04,5.30E-04,1.10E-03,4.80E-04,""
2017/9/13 6:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,ND,5.70E-04,1.02E-03,4.90E-04,""
2017/9/13 7:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,6.50E-04,5.60E-04,1.01E-03,5.10E-04,""
2017/9/13 8:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,9.50E-04,5.20E-04,8.00E-04,5.10E-04,""
2017/9/13 9:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,9.40E-04,5.60E-04,1.14E-03,4.60E-04,""
2017/9/13 10:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,5.30E-04,5.20E-04,1.21E-03,5.10E-04,""
2017/9/13 11:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,8.90E-04,5.60E-04,7.20E-04,5.20E-04,""
2017/9/13 12:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.9 ,1.00E-03,5.10E-04,1.43E-03,4.80E-04,""
2017/9/13 13:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,6.90E-04,5.60E-04,9.20E-04,4.90E-04,""
2017/9/13 14:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.8 ,1.04E-03,5.30E-04,1.04E-03,5.10E-04,""
2017/9/13 15:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,9.80E-04,5.70E-04,1.27E-03,4.60E-04,""
2017/9/13 16:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,7.20E-04,5.60E-04,1.11E-03,4.80E-04,""
2017/9/13 17:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,7.80E-04,5.10E-04,1.17E-03,4.60E-04,""
2017/9/13 18:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,9.20E-04,5.60E-04,1.07E-03,4.80E-04,""
2017/9/13 19:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,9.80E-04,4.90E-04,1.01E-03,4.80E-04,""
2017/9/13 20:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.8 ,8.20E-04,5.70E-04,7.90E-04,4.90E-04,""
2017/9/13 21:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,8.40E-04,5.50E-04,8.90E-04,5.30E-04,""
2017/9/13 22:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,9.70E-04,5.10E-04,1.28E-03,4.90E-04,""
2017/9/13 23:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,7.30E-04,5.70E-04,9.30E-04,5.30E-04,""
2017/9/14 0:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,8.40E-04,5.30E-04,1.07E-03,5.10E-04,""
2017/9/14 1:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,5.90E-04,5.60E-04,1.13E-03,5.10E-04,""
2017/9/14 2:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,9.70E-04,5.40E-04,5.40E-04,5.30E-04,""
2017/9/14 3:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,9.60E-04,5.40E-04,1.41E-03,4.50E-04,""
2017/9/14 4:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.3 ,1.5 ,24.1 ,23.9 ,7.30E-04,5.60E-04,8.70E-04,4.90E-04,""
2017/9/14 5:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.8 ,9.10E-04,5.60E-04,7.60E-04,5.00E-04,""
2017/9/14 6:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,1.02E-03,5.10E-04,9.20E-04,5.20E-04,""
2017/9/14 7:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.9 ,9.90E-04,5.10E-04,1.15E-03,5.00E-04,""
2017/9/14 8:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,1.11E-03,5.40E-04,1.36E-03,4.90E-04,""
2017/9/14 9:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.3 ,1.5 ,24.1 ,23.9 ,1.01E-03,5.10E-04,1.15E-03,5.10E-04,""
2017/9/14 10:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,8.10E-04,5.20E-04,1.13E-03,4.80E-04,""
2017/9/14 11:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,6.90E-04,5.50E-04,1.10E-03,4.80E-04,""
2017/9/14 12:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,6.90E-04,5.30E-04,1.19E-03,5.00E-04,""
2017/9/14 13:00,27.5 ,27.3 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,6.80E-04,5.60E-04,8.30E-04,4.90E-04,""
2017/9/14 14:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.2 ,24.0 ,8.40E-04,5.60E-04,9.30E-04,4.80E-04,""
2017/9/14 15:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,ND,5.70E-04,1.23E-03,5.00E-04,""
2017/9/14 16:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.2 ,24.0 ,1.07E-03,5.60E-04,1.22E-03,5.00E-04,""
2017/9/14 17:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.2 ,24.0 ,8.60E-04,5.50E-04,1.13E-03,5.10E-04,""
2017/9/14 18:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.2 ,24.0 ,7.80E-04,5.30E-04,1.40E-03,5.20E-04,""
2017/9/14 19:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.3 ,1.5 ,24.2 ,24.0 ,8.60E-04,5.50E-04,1.28E-03,5.10E-04,""
2017/9/14 20:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,8.70E-04,5.00E-04,1.06E-03,5.00E-04,""
2017/9/14 21:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,7.60E-04,5.50E-04,1.28E-03,5.10E-04,""
2017/9/14 22:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.3 ,1.5 ,24.1 ,24.0 ,9.90E-04,5.50E-04,9.70E-04,5.10E-04,""
2017/9/14 23:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,8.40E-04,5.60E-04,8.50E-04,4.90E-04,""
2017/9/15 0:00,27.5 ,27.3 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.2 ,23.9 ,7.20E-04,5.20E-04,1.01E-03,4.90E-04,""
2017/9/15 1:00,27.5 ,27.3 ,27.3 ,27.3 ,27.3 ,27.4 ,1.3 ,1.5 ,24.1 ,23.9 ,9.90E-04,5.00E-04,8.90E-04,5.30E-04,""
2017/9/15 2:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,8.60E-04,5.10E-04,1.16E-03,5.10E-04,""
2017/9/15 3:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,8.00E-04,5.60E-04,9.30E-04,5.20E-04,""
2017/9/15 4:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.8 ,8.30E-04,5.20E-04,9.80E-04,4.90E-04,""
2017/9/15 5:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,8.40E-04,5.20E-04,9.70E-04,5.00E-04,""
2017/9/15 6:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,8.60E-04,5.60E-04,1.04E-03,5.30E-04,""
2017/9/15 7:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,23.8 ,1.21E-03,5.40E-04,1.10E-03,5.30E-04,""
2017/9/15 8:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,6.70E-04,5.30E-04,1.06E-03,5.10E-04,""
2017/9/15 9:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,23.8 ,9.80E-04,5.40E-04,1.17E-03,5.10E-04,""
2017/9/15 10:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,9.40E-04,5.70E-04,1.11E-03,5.10E-04,""
2017/9/15 11:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,23.8 ,1.03E-03,5.10E-04,9.00E-04,4.90E-04,""
2017/9/15 12:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,23.8 ,1.07E-03,4.90E-04,5.90E-04,5.40E-04,""
2017/9/15 13:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,7.00E-04,5.10E-04,1.06E-03,5.30E-04,""
2017/9/15 14:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,7.70E-04,5.10E-04,1.12E-03,5.10E-04,""
2017/9/15 15:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,8.40E-04,5.60E-04,9.30E-04,5.20E-04,""
2017/9/15 16:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,24.0 ,8.30E-04,5.20E-04,1.05E-03,5.10E-04,""
2017/9/15 17:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.2 ,24.0 ,1.04E-03,4.80E-04,6.70E-04,5.40E-04,""
2017/9/15 18:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.2 ,24.0 ,7.50E-04,5.10E-04,8.40E-04,4.80E-04,""
2017/9/15 19:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,1.00E-03,5.40E-04,6.90E-04,5.20E-04,""
2017/9/15 20:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,7.40E-04,5.50E-04,1.43E-03,4.90E-04,""
2017/9/15 21:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,23.9 ,9.20E-04,5.60E-04,1.38E-03,5.10E-04,""
2017/9/15 22:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,24.1 ,23.8 ,8.50E-04,5.50E-04,1.00E-03,5.20E-04,""
2017/9/15 23:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,8.00E-04,5.60E-04,1.05E-03,4.90E-04,""
2017/9/16 0:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,9.10E-04,5.50E-04,9.90E-04,4.90E-04,""
2017/9/16 1:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,9.80E-04,5.50E-04,1.32E-03,5.50E-04,""
2017/9/16 2:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.7 ,1.00E-03,5.10E-04,7.80E-04,5.30E-04,""
2017/9/16 3:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,24.0 ,23.8 ,7.90E-04,5.50E-04,1.08E-03,5.10E-04,""
2017/9/16 4:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,9.20E-04,5.20E-04,1.16E-03,4.70E-04,""
2017/9/16 5:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,7.00E-04,5.70E-04,1.23E-03,4.40E-04,""
2017/9/16 6:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,7.80E-04,5.30E-04,1.03E-03,5.00E-04,""
2017/9/16 7:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,8.00E-04,5.20E-04,1.42E-03,5.00E-04,""
2017/9/16 8:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,9.20E-04,5.60E-04,1.07E-03,4.90E-04,""
2017/9/16 9:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,1.19E-03,4.90E-04,1.17E-03,4.70E-04,""
2017/9/16 10:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,9.30E-04,5.60E-04,1.36E-03,4.70E-04,""
2017/9/16 11:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,9.00E-04,5.30E-04,7.30E-04,4.90E-04,""
2017/9/16 12:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,8.50E-04,5.60E-04,1.03E-03,5.20E-04,""
2017/9/16 13:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,8.40E-04,5.60E-04,8.20E-04,5.30E-04,""
2017/9/16 14:00,27.4 ,27.2 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.7 ,8.40E-04,5.10E-04,1.35E-03,4.80E-04,""
2017/9/16 15:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,1.00E-03,5.50E-04,9.10E-04,4.90E-04,""
2017/9/16 16:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,1.12E-03,5.60E-04,9.60E-04,5.10E-04,""
2017/9/16 17:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,9.30E-04,5.60E-04,1.40E-03,4.80E-04,""
2017/9/16 18:00,27.4 ,27.2 ,27.3 ,27.3 ,27.2 ,27.3 ,1.3 ,1.5 ,23.9 ,23.6 ,ND,5.60E-04,1.16E-03,4.80E-04,""
2017/9/16 19:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,8.50E-04,5.40E-04,9.20E-04,4.90E-04,""
2017/9/16 20:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,1.00E-03,5.30E-04,7.20E-04,4.90E-04,""
2017/9/16 21:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.6 ,1.18E-03,5.40E-04,9.50E-04,4.80E-04,""
2017/9/16 22:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.8 ,23.5 ,ND,5.60E-04,9.90E-04,4.90E-04,""
2017/9/16 23:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.7 ,23.5 ,6.70E-04,5.20E-04,1.06E-03,5.20E-04,""
2017/9/17 0:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.7 ,23.5 ,5.70E-04,5.20E-04,1.07E-03,4.90E-04,""
2017/9/17 1:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.5 ,1.20E-03,5.40E-04,1.08E-03,4.90E-04,""
2017/9/17 2:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.7 ,23.5 ,1.12E-03,4.90E-04,9.40E-04,5.30E-04,""
2017/9/17 3:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.5 ,9.00E-04,5.00E-04,8.50E-04,5.30E-04,""
2017/9/17 4:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.4 ,6.20E-04,5.60E-04,1.27E-03,4.80E-04,""
2017/9/17 5:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.4 ,6.20E-04,5.30E-04,1.25E-03,4.70E-04,""
2017/9/17 6:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.4 ,9.30E-04,5.60E-04,1.03E-03,5.00E-04,""
2017/9/17 7:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.5 ,23.3 ,1.04E-03,5.40E-04,7.40E-04,5.00E-04,""
2017/9/17 8:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.4 ,9.20E-04,4.90E-04,9.80E-04,5.30E-04,""
2017/9/17 9:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.3 ,8.50E-04,5.10E-04,1.23E-03,5.00E-04,""
2017/9/17 10:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.4 ,7.70E-04,5.60E-04,9.20E-04,5.00E-04,""
2017/9/17 11:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.4 ,6.50E-04,5.20E-04,1.06E-03,5.10E-04,""
2017/9/17 12:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.4 ,8.90E-04,5.00E-04,9.00E-04,4.90E-04,""
2017/9/17 13:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.4 ,8.90E-04,5.60E-04,8.00E-04,5.30E-04,""
2017/9/17 14:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.4 ,8.90E-04,5.00E-04,1.13E-03,5.10E-04,""
2017/9/17 15:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.6 ,23.3 ,8.00E-04,5.00E-04,1.06E-03,4.90E-04,""
2017/9/17 16:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.5 ,23.3 ,9.70E-04,5.00E-04,1.00E-03,5.10E-04,""
2017/9/17 17:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,ND,5.40E-04,1.30E-03,5.20E-04,""
2017/9/17 18:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,9.60E-04,5.30E-04,8.00E-04,5.40E-04,""
2017/9/17 19:00,27.4 ,27.2 ,27.2 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.5 ,23.3 ,5.50E-04,5.30E-04,1.18E-03,4.80E-04,""
2017/9/17 20:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,1.03E-03,5.10E-04,1.15E-03,4.70E-04,""
2017/9/17 21:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.3 ,1.5 ,23.4 ,23.2 ,1.02E-03,5.40E-04,9.20E-04,5.20E-04,""
2017/9/17 22:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.4 ,23.1 ,7.70E-04,5.60E-04,1.01E-03,4.90E-04,""
2017/9/17 23:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.3 ,23.1 ,ND,5.40E-04,8.50E-04,5.20E-04,""
2017/9/18 0:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.3 ,23.1 ,7.70E-04,5.10E-04,9.50E-04,5.30E-04,""
2017/9/18 1:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.3 ,23.1 ,7.00E-04,5.70E-04,8.50E-04,4.40E-04,""
2017/9/18 2:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.3 ,1.5 ,23.3 ,23.1 ,8.90E-04,5.70E-04,9.00E-04,5.40E-04,""
2017/9/18 3:00,27.3 ,27.0 ,27.2 ,27.2 ,27.1 ,27.2 ,1.3 ,1.5 ,23.2 ,23.1 ,1.04E-03,5.10E-04,9.90E-04,5.20E-04,""
2017/9/18 4:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.3 ,23.1 ,1.41E-03,5.40E-04,1.22E-03,4.60E-04,""
2017/9/18 5:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,1.04E-03,5.60E-04,1.15E-03,4.90E-04,""
2017/9/18 6:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,8.70E-04,5.50E-04,1.06E-03,5.10E-04,""
2017/9/18 7:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,9.10E-04,5.70E-04,1.02E-03,5.20E-04,""
2017/9/18 8:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.3 ,23.0 ,8.80E-04,5.30E-04,6.60E-04,4.90E-04,""
2017/9/18 9:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,7.40E-04,5.10E-04,7.90E-04,5.00E-04,""
2017/9/18 10:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.1 ,8.50E-04,5.30E-04,9.70E-04,4.90E-04,""
2017/9/18 11:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.3 ,23.2 ,9.60E-04,5.10E-04,9.80E-04,5.00E-04,""
2017/9/18 12:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,1.01E-03,5.70E-04,8.20E-04,5.30E-04,""
2017/9/18 13:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,ND,5.20E-04,1.03E-03,4.70E-04,""
2017/9/18 14:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.20E-03,5.20E-04,9.50E-04,5.00E-04,""
2017/9/18 15:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.07E-03,5.20E-04,1.35E-03,4.80E-04,""
2017/9/18 16:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,5.80E-04,5.70E-04,1.26E-03,4.90E-04,""
2017/9/18 17:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.70E-04,5.70E-04,1.03E-03,4.80E-04,""
2017/9/18 18:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,8.10E-04,5.10E-04,9.80E-04,5.30E-04,""
2017/9/18 19:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.12E-03,5.50E-04,1.06E-03,5.10E-04,""
2017/9/18 20:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,8.40E-04,5.30E-04,8.80E-04,5.10E-04,""
2017/9/18 21:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.09E-03,5.50E-04,8.60E-04,4.80E-04,""
2017/9/18 22:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.3 ,8.90E-04,5.10E-04,8.50E-04,5.10E-04,""
2017/9/18 23:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.6 ,23.4 ,1.02E-03,5.50E-04,1.12E-03,5.00E-04,""
2017/9/19 0:00,27.3 ,27.1 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,9.90E-04,5.20E-04,1.11E-03,4.80E-04,""
2017/9/19 1:00,27.3 ,27.1 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,1.14E-03,5.50E-04,1.14E-03,5.10E-04,""
2017/9/19 2:00,27.3 ,27.1 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,6.80E-04,5.60E-04,8.70E-04,5.40E-04,""
2017/9/19 3:00,27.3 ,27.1 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,9.80E-04,5.60E-04,1.35E-03,4.60E-04,""
2017/9/19 4:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,9.20E-04,5.20E-04,1.06E-03,4.80E-04,""
2017/9/19 5:00,27.3 ,27.1 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,1.13E-03,5.10E-04,9.20E-04,4.90E-04,""
2017/9/19 6:00,27.3 ,27.1 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,9.80E-04,5.20E-04,8.70E-04,5.00E-04,""
2017/9/19 7:00,27.3 ,27.1 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.2 ,1.13E-03,5.10E-04,1.06E-03,5.20E-04,""
2017/9/19 8:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.1 ,1.04E-03,5.20E-04,1.02E-03,4.80E-04,""
2017/9/19 9:00,27.3 ,27.1 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,1.03E-03,5.30E-04,8.20E-04,5.10E-04,""
2017/9/19 10:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.10E-03,5.10E-04,1.15E-03,4.80E-04,""
2017/9/19 11:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.3 ,ND,5.60E-04,1.07E-03,5.00E-04,""
2017/9/19 12:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,ND,5.80E-04,1.00E-03,5.10E-04,""
2017/9/19 13:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,8.70E-04,5.70E-04,1.34E-03,4.70E-04,""
2017/9/19 14:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,8.10E-04,5.90E-04,1.26E-03,4.90E-04,""
2017/9/19 15:00,27.3 ,27.1 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,9.60E-04,5.10E-04,1.12E-03,4.90E-04,""
2017/9/19 16:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,9.00E-04,5.70E-04,7.60E-04,5.00E-04,""
2017/9/19 17:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,7.00E-04,5.40E-04,9.90E-04,4.80E-04,""
2017/9/19 18:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,6.00E-04,5.30E-04,8.70E-04,4.90E-04,""
2017/9/19 19:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,1.01E-03,5.60E-04,8.90E-04,4.90E-04,""
2017/9/19 20:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,9.90E-04,5.70E-04,9.90E-04,5.20E-04,""
2017/9/19 21:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.1 ,1.01E-03,5.30E-04,1.12E-03,5.10E-04,""
2017/9/19 22:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,8.00E-04,5.30E-04,8.40E-04,5.20E-04,""
2017/9/19 23:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,9.60E-04,5.50E-04,1.20E-03,4.70E-04,""
2017/9/20 0:00,27.3 ,27.1 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,1.12E-03,5.60E-04,1.13E-03,4.80E-04,""
2017/9/20 1:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,9.70E-04,5.30E-04,1.19E-03,4.80E-04,""
2017/9/20 2:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,7.20E-04,5.70E-04,1.26E-03,5.10E-04,""
2017/9/20 3:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,8.30E-04,5.10E-04,1.08E-03,5.10E-04,""
2017/9/20 4:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,8.60E-04,5.70E-04,1.06E-03,5.30E-04,""
2017/9/20 5:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,6.40E-04,5.20E-04,1.27E-03,4.70E-04,""
2017/9/20 6:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,7.20E-04,5.70E-04,1.35E-03,4.60E-04,""
2017/9/20 7:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.3 ,23.2 ,1.22E-03,5.20E-04,1.04E-03,5.20E-04,""
2017/9/20 8:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.2 ,1.04E-03,5.00E-04,9.30E-04,5.40E-04,""
2017/9/20 9:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.3 ,23.1 ,9.80E-04,5.60E-04,1.10E-03,4.80E-04,""
2017/9/20 10:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,9.10E-04,5.10E-04,1.02E-03,5.20E-04,""
2017/9/20 11:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.4 ,23.3 ,1.06E-03,5.80E-04,8.50E-04,5.10E-04,""
2017/9/20 12:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,8.60E-04,5.30E-04,9.90E-04,5.00E-04,""
2017/9/20 13:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,5.60E-04,5.30E-04,8.10E-04,5.30E-04,""
2017/9/20 14:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.60E-04,5.10E-04,1.21E-03,4.60E-04,""
2017/9/20 15:00,27.3 ,27.1 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,7.40E-04,5.60E-04,1.26E-03,4.70E-04,""
2017/9/20 16:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,8.90E-04,5.70E-04,9.90E-04,5.30E-04,""
2017/9/20 17:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,9.10E-04,5.20E-04,9.90E-04,4.90E-04,""
2017/9/20 18:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,8.60E-04,5.30E-04,9.90E-04,4.80E-04,""
2017/9/20 19:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,9.20E-04,5.70E-04,1.08E-03,4.90E-04,""
2017/9/20 20:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.2 ,9.50E-04,5.20E-04,1.17E-03,5.10E-04,""
2017/9/20 21:00,27.3 ,27.0 ,27.2 ,27.2 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,9.80E-04,5.10E-04,1.08E-03,4.70E-04,""
2017/9/20 22:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,5.70E-04,5.60E-04,8.30E-04,5.10E-04,""
2017/9/20 23:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,8.30E-04,5.60E-04,1.10E-03,5.10E-04,""
2017/9/21 0:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,1.10E-03,5.10E-04,1.11E-03,4.90E-04,""
2017/9/21 1:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,1.22E-03,5.00E-04,1.09E-03,4.70E-04,""
2017/9/21 2:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,ND,5.50E-04,1.09E-03,5.10E-04,""
2017/9/21 3:00,27.3 ,27.0 ,27.2 ,27.2 ,27.1 ,27.2 ,1.3 ,1.5 ,23.5 ,23.3 ,1.09E-03,5.10E-04,1.16E-03,5.10E-04,""
2017/9/21 4:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,6.90E-04,5.60E-04,9.90E-04,4.80E-04,""
2017/9/21 5:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.20E-04,5.50E-04,9.70E-04,5.20E-04,""
2017/9/21 6:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,8.80E-04,5.50E-04,1.14E-03,4.80E-04,""
2017/9/21 7:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,8.40E-04,5.60E-04,1.09E-03,4.80E-04,""
2017/9/21 8:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.20E-04,5.70E-04,1.21E-03,5.00E-04,""
2017/9/21 9:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,9.00E-04,5.10E-04,9.00E-04,5.10E-04,""
2017/9/21 10:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,1.01E-03,5.20E-04,9.50E-04,4.90E-04,""
2017/9/21 11:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,5.40E-04,5.20E-04,9.20E-04,4.60E-04,""
2017/9/21 12:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.00E-03,5.40E-04,1.45E-03,4.60E-04,""
2017/9/21 13:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.07E-03,5.00E-04,1.22E-03,4.80E-04,""
2017/9/21 14:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,6.40E-04,5.60E-04,1.04E-03,5.40E-04,""
2017/9/21 15:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,7.40E-04,5.70E-04,9.50E-04,5.40E-04,""
2017/9/21 16:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.5 ,1.22E-03,5.20E-04,1.36E-03,5.30E-04,""
2017/9/21 17:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,1.01E-03,5.50E-04,8.90E-04,5.10E-04,""
2017/9/21 18:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.5 ,8.90E-04,5.60E-04,1.11E-03,4.80E-04,""
2017/9/21 19:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.5 ,6.50E-04,5.60E-04,1.42E-03,4.60E-04,""
2017/9/21 20:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.5 ,9.60E-04,5.50E-04,1.20E-03,5.20E-04,""
2017/9/21 21:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,8.60E-04,5.60E-04,1.00E-03,5.20E-04,""
2017/9/21 22:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.7 ,23.5 ,1.00E-03,5.50E-04,9.60E-04,4.90E-04,""
2017/9/21 23:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.5 ,8.90E-04,5.20E-04,1.52E-03,4.50E-04,""
2017/9/22 0:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.5 ,1.06E-03,5.50E-04,9.30E-04,4.90E-04,""
2017/9/22 1:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.6 ,23.4 ,ND,5.60E-04,1.33E-03,4.90E-04,""
2017/9/22 2:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.5 ,6.50E-04,5.30E-04,1.11E-03,5.00E-04,""
2017/9/22 3:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,7.10E-04,5.60E-04,1.36E-03,4.90E-04,""
2017/9/22 4:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,8.70E-04,5.40E-04,1.15E-03,4.80E-04,""
2017/9/22 5:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,9.30E-04,5.50E-04,8.70E-04,5.10E-04,""
2017/9/22 6:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.06E-03,5.50E-04,1.05E-03,4.80E-04,""
2017/9/22 7:00,27.2 ,26.9 ,27.1 ,27.1 ,27.0 ,27.1 ,1.3 ,1.5 ,23.6 ,23.3 ,9.90E-04,5.10E-04,1.28E-03,4.80E-04,""
2017/9/22 8:00,27.2 ,27.0 ,27.1 ,27.1 ,27.0 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.00E-04,5.20E-04,1.05E-03,5.00E-04,""
2017/9/22 9:00,27.2 ,27.0 ,27.1 ,27.1 ,27.0 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,6.60E-04,5.40E-04,8.50E-04,5.20E-04,""
2017/9/22 10:00,27.2 ,27.0 ,27.1 ,27.1 ,27.0 ,27.1 ,1.3 ,1.5 ,23.5 ,23.4 ,8.10E-04,5.70E-04,1.25E-03,4.80E-04,""
2017/9/22 11:00,27.2 ,27.0 ,27.1 ,27.1 ,27.0 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,7.40E-04,5.70E-04,7.90E-04,5.10E-04,""
2017/9/22 12:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,ND,5.70E-04,1.15E-03,4.40E-04,""
2017/9/22 13:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,1.03E-03,5.60E-04,8.40E-04,5.20E-04,""
2017/9/22 14:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.3 ,8.80E-04,5.70E-04,1.10E-03,5.10E-04,""
2017/9/22 15:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,7.80E-04,5.00E-04,1.29E-03,4.80E-04,""
2017/9/22 16:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,7.30E-04,5.80E-04,1.00E-03,5.00E-04,""
2017/9/22 17:00,27.2 ,27.0 ,27.1 ,27.1 ,27.0 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,1.08E-03,5.60E-04,1.36E-03,5.20E-04,""
2017/9/22 18:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,1.28E-03,5.50E-04,1.00E-03,5.10E-04,""
2017/9/22 19:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.5 ,7.30E-04,5.70E-04,1.09E-03,4.90E-04,""
2017/9/22 20:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,9.60E-04,5.70E-04,8.40E-04,5.20E-04,""
2017/9/22 21:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,8.50E-04,5.10E-04,1.16E-03,4.90E-04,""
2017/9/22 22:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.5 ,7.20E-04,5.60E-04,1.11E-03,5.10E-04,""
2017/9/22 23:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,7.50E-04,5.70E-04,1.03E-03,5.20E-04,""
2017/9/23 0:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,9.70E-04,5.80E-04,1.04E-03,5.30E-04,""
2017/9/23 1:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.4 ,1.11E-03,4.90E-04,1.36E-03,4.90E-04,""
2017/9/23 2:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.3 ,8.50E-04,5.70E-04,9.70E-04,5.10E-04,""
2017/9/23 3:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.3 ,9.10E-04,5.60E-04,1.05E-03,5.10E-04,""
2017/9/23 4:00,27.3 ,27.1 ,27.2 ,27.1 ,27.1 ,27.2 ,1.3 ,1.5 ,23.6 ,23.3 ,5.50E-04,5.20E-04,1.18E-03,4.90E-04,""
2017/9/23 5:00,27.3 ,27.1 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.3 ,7.10E-04,5.30E-04,1.19E-03,4.80E-04,""
2017/9/23 6:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.10E-04,5.50E-04,1.07E-03,4.90E-04,""
2017/9/23 7:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.00E-04,5.10E-04,1.08E-03,5.20E-04,""
2017/9/23 8:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.3 ,1.09E-03,5.30E-04,9.40E-04,5.20E-04,""
2017/9/23 9:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.10E-04,5.70E-04,8.30E-04,5.00E-04,""
2017/9/23 10:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.00E-03,5.50E-04,7.10E-04,5.10E-04,""
2017/9/23 11:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.11E-03,5.60E-04,1.23E-03,4.80E-04,""
2017/9/23 12:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,7.00E-04,5.60E-04,1.08E-03,4.90E-04,""
2017/9/23 13:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.70E-04,5.80E-04,9.50E-04,5.00E-04,""
2017/9/23 14:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.90E-04,5.20E-04,7.80E-04,5.00E-04,""
2017/9/23 15:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,1.05E-03,5.00E-04,9.90E-04,5.20E-04,""
2017/9/23 16:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,7.50E-04,5.70E-04,1.18E-03,4.70E-04,""
2017/9/23 17:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.6 ,23.3 ,9.80E-04,5.10E-04,1.13E-03,4.80E-04,""
2017/9/23 18:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,8.80E-04,5.20E-04,1.03E-03,4.90E-04,""
2017/9/23 19:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,6.00E-04,5.80E-04,1.02E-03,5.30E-04,""
2017/9/23 20:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.70E-04,5.50E-04,9.60E-04,5.00E-04,""
2017/9/23 21:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,7.10E-04,5.30E-04,8.90E-04,5.30E-04,""
2017/9/23 22:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,7.40E-04,5.20E-04,1.31E-03,4.50E-04,""
2017/9/23 23:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,8.70E-04,5.40E-04,1.29E-03,4.70E-04,""
2017/9/24 0:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,ND,5.80E-04,8.30E-04,5.00E-04,""
2017/9/24 1:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.4 ,23.3 ,7.80E-04,5.70E-04,8.70E-04,5.20E-04,""
2017/9/24 2:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.2 ,6.30E-04,5.30E-04,1.23E-03,4.80E-04,""
2017/9/24 3:00,27.1 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.4 ,23.1 ,6.60E-04,5.30E-04,1.07E-03,4.50E-04,""
2017/9/24 4:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.4 ,23.1 ,9.00E-04,5.20E-04,1.25E-03,4.90E-04,""
2017/9/24 5:00,27.2 ,27.0 ,27.1 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.4 ,23.1 ,6.20E-04,5.80E-04,9.00E-04,5.00E-04,""
2017/9/24 6:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,7.10E-04,5.30E-04,1.09E-03,4.90E-04,""
2017/9/24 7:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,1.15E-03,5.10E-04,9.10E-04,4.80E-04,""
2017/9/24 8:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,8.00E-04,5.50E-04,1.00E-03,5.30E-04,""
2017/9/24 9:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.3 ,23.2 ,1.05E-03,5.20E-04,1.21E-03,5.00E-04,""
2017/9/24 10:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.1 ,9.10E-04,5.30E-04,9.30E-04,4.70E-04,""
2017/9/24 11:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.1 ,9.40E-04,5.60E-04,1.42E-03,5.00E-04,""
2017/9/24 12:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.1 ,6.90E-04,5.70E-04,7.20E-04,5.30E-04,""
2017/9/24 13:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.2 ,6.80E-04,5.90E-04,1.08E-03,4.70E-04,""
2017/9/24 14:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.1 ,1.11E-03,5.20E-04,1.22E-03,5.10E-04,""
2017/9/24 15:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.5 ,23.2 ,1.01E-03,5.60E-04,8.30E-04,4.90E-04,""
2017/9/24 16:00,27.2 ,27.0 ,27.0 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.5 ,23.3 ,9.90E-04,5.60E-04,1.05E-03,5.30E-04,""
2017/9/24 17:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.5 ,23.2 ,1.01E-03,5.60E-04,1.17E-03,5.10E-04,""
2017/9/24 18:00,27.2 ,27.0 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.5 ,23.2 ,ND,5.90E-04,7.40E-04,5.40E-04,""
2017/9/24 19:00,27.2 ,27.0 ,27.1 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.5 ,23.2 ,-,-,8.50E-04,5.00E-04,""
2017/9/24 20:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,-,-,1.06E-03,4.80E-04,""
2017/9/24 21:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.2 ,-,-,8.90E-04,5.10E-04,""
2017/9/24 22:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.1 ,-,-,9.90E-04,5.10E-04,""
2017/9/24 23:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.2 ,-,-,1.20E-03,4.70E-04,""
2017/9/25 0:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,8.70E-04,5.20E-04,""
2017/9/25 1:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.31E-03,5.10E-04,""
2017/9/25 2:00,27.2 ,27.0 ,27.1 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,9.10E-04,5.40E-04,""
2017/9/25 3:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.03E-03,5.10E-04,""
2017/9/25 4:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.28E-03,4.80E-04,""
2017/9/25 5:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.05E-03,4.80E-04,""
2017/9/25 6:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.0 ,-,-,1.20E-03,4.80E-04,""
2017/9/25 7:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.2 ,23.0 ,-,-,9.90E-04,4.80E-04,""
2017/9/25 8:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.0 ,-,-,1.16E-03,5.00E-04,""
2017/9/25 9:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.04E-03,5.00E-04,""
2017/9/25 10:00,27.2 ,27.0 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.00E-03,4.90E-04,""
2017/9/25 11:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.04E-03,4.80E-04,""
2017/9/25 12:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,6.60E-04,4.90E-04,""
2017/9/25 13:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.16E-03,4.80E-04,""
2017/9/25 14:00,27.2 ,27.0 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.43E-03,4.60E-04,""
2017/9/25 15:00,27.2 ,27.0 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.2 ,-,-,1.11E-03,4.50E-04,""
2017/9/25 16:00,27.2 ,27.0 ,27.0 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.4 ,23.2 ,-,-,1.31E-03,4.70E-04,""
2017/9/25 17:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.4 ,23.2 ,-,-,1.24E-03,4.40E-04,""
2017/9/25 18:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.10E-03,4.60E-04,""
2017/9/25 19:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.17E-03,4.40E-04,""
2017/9/25 20:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.01E-03,4.90E-04,""
2017/9/25 21:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,8.90E-04,5.10E-04,""
2017/9/25 22:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,9.60E-04,5.00E-04,""
2017/9/25 23:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.09E-03,4.60E-04,""
2017/9/26 0:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.06E-03,5.00E-04,""
2017/9/26 1:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.05E-03,5.00E-04,""
2017/9/26 2:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,7.50E-04,5.10E-04,""
2017/9/26 3:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,1.33E-03,4.50E-04,""
2017/9/26 4:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.3 ,1.5 ,23.3 ,23.1 ,-,-,8.60E-04,5.10E-04,""
