,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/10/31 17:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.7 ,1.5 ,1.4 ,17.2 ,17.0 ,8.60E-04,4.20E-04,8.90E-04,5.10E-04,""
2017/10/31 18:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.3 ,17.0 ,1.23E-03,4.00E-04,9.50E-04,4.70E-04,""
2017/10/31 19:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.2 ,17.0 ,7.10E-04,4.50E-04,9.90E-04,5.10E-04,""
2017/10/31 20:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,17.0 ,8.50E-04,4.40E-04,1.04E-03,4.80E-04,""
2017/10/31 21:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,17.0 ,1.01E-03,4.30E-04,1.13E-03,5.00E-04,""
2017/10/31 22:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,17.0 ,1.24E-03,4.10E-04,1.17E-03,4.80E-04,""
2017/10/31 23:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,16.9 ,1.15E-03,4.10E-04,1.02E-03,4.70E-04,""
2017/11/1 0:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,16.9 ,1.10E-03,4.20E-04,1.23E-03,4.60E-04,""
2017/11/1 1:00,22.6 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,16.9 ,1.19E-03,4.30E-04,1.07E-03,4.70E-04,""
2017/11/1 2:00,22.6 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,16.9 ,9.60E-04,4.20E-04,9.50E-04,4.70E-04,""
2017/11/1 3:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.8 ,1.29E-03,4.20E-04,1.27E-03,4.70E-04,""
2017/11/1 4:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.8 ,6.00E-04,4.40E-04,1.11E-03,4.60E-04,""
2017/11/1 5:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.8 ,1.07E-03,4.20E-04,1.02E-03,4.90E-04,""
2017/11/1 6:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.0 ,16.7 ,9.50E-04,4.30E-04,9.50E-04,5.20E-04,""
2017/11/1 7:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.0 ,16.7 ,1.16E-03,4.20E-04,7.70E-04,4.90E-04,""
2017/11/1 8:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.0 ,16.8 ,1.02E-03,4.40E-04,1.18E-03,4.60E-04,""
2017/11/1 9:00,22.5 ,22.3 ,22.5 ,22.4 ,22.4 ,22.5 ,1.5 ,1.4 ,17.0 ,16.7 ,1.15E-03,4.20E-04,7.10E-04,5.20E-04,""
2017/11/1 10:00,22.5 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.0 ,16.8 ,1.07E-03,4.20E-04,5.90E-04,5.30E-04,""
2017/11/1 11:00,22.5 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.0 ,16.8 ,1.05E-03,3.80E-04,1.05E-03,5.20E-04,""
2017/11/1 12:00,22.5 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.0 ,16.8 ,9.20E-04,4.00E-04,1.03E-03,4.80E-04,""
2017/11/1 13:00,22.5 ,22.3 ,22.5 ,22.5 ,22.4 ,22.5 ,1.5 ,1.4 ,17.0 ,16.8 ,7.80E-04,4.40E-04,9.60E-04,4.90E-04,""
2017/11/1 14:00,22.5 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.0 ,16.8 ,1.09E-03,3.90E-04,1.18E-03,4.80E-04,""
2017/11/1 15:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.0 ,16.8 ,1.08E-03,4.00E-04,9.70E-04,4.90E-04,""
2017/11/1 16:00,22.5 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.1 ,16.9 ,1.30E-03,4.00E-04,1.33E-03,4.70E-04,""
2017/11/1 17:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.0 ,16.8 ,1.10E-03,4.00E-04,9.00E-04,4.90E-04,""
2017/11/1 18:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.1 ,16.8 ,1.04E-03,4.30E-04,9.80E-04,4.90E-04,""
2017/11/1 19:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.0 ,16.8 ,9.50E-04,4.10E-04,1.38E-03,5.00E-04,""
2017/11/1 20:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.1 ,16.8 ,1.11E-03,4.00E-04,1.18E-03,5.10E-04,""
2017/11/1 21:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.8 ,9.30E-04,4.00E-04,1.00E-03,5.00E-04,""
2017/11/1 22:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.8 ,9.70E-04,4.20E-04,9.50E-04,4.80E-04,""
2017/11/1 23:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.0 ,16.8 ,1.25E-03,3.90E-04,1.11E-03,5.00E-04,""
2017/11/2 0:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.8 ,1.07E-03,4.20E-04,1.06E-03,4.70E-04,""
2017/11/2 1:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.0 ,16.8 ,1.03E-03,4.30E-04,9.70E-04,4.80E-04,""
2017/11/2 2:00,22.6 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.0 ,16.8 ,1.17E-03,4.10E-04,1.10E-03,4.70E-04,""
2017/11/2 3:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.0 ,16.8 ,1.30E-03,4.20E-04,1.44E-03,4.50E-04,""
2017/11/2 4:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.0 ,16.8 ,1.09E-03,4.10E-04,1.07E-03,4.60E-04,""
2017/11/2 5:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.0 ,16.8 ,9.60E-04,4.10E-04,1.01E-03,4.90E-04,""
2017/11/2 6:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.0 ,16.8 ,1.31E-03,4.00E-04,9.90E-04,5.10E-04,""
2017/11/2 7:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.8 ,9.90E-04,4.30E-04,8.30E-04,5.40E-04,""
2017/11/2 8:00,22.6 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.0 ,16.8 ,1.24E-03,4.10E-04,1.08E-03,4.90E-04,""
2017/11/2 9:00,22.6 ,22.4 ,22.6 ,22.5 ,22.6 ,22.6 ,1.5 ,1.4 ,17.0 ,16.8 ,9.10E-04,4.40E-04,8.40E-04,4.70E-04,""
2017/11/2 10:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.8 ,8.50E-04,4.20E-04,1.03E-03,4.60E-04,""
2017/11/2 11:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.9 ,1.10E-03,3.70E-04,1.11E-03,4.90E-04,""
2017/11/2 12:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.8 ,1.24E-03,4.20E-04,9.70E-04,4.70E-04,""
2017/11/2 13:00,22.6 ,22.4 ,22.6 ,22.5 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,16.9 ,1.13E-03,4.00E-04,1.14E-03,4.40E-04,""
2017/11/2 14:00,22.6 ,22.4 ,22.6 ,22.5 ,22.6 ,22.6 ,1.5 ,1.4 ,17.2 ,17.0 ,1.05E-03,4.20E-04,1.29E-03,4.70E-04,""
2017/11/2 15:00,22.6 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,17.0 ,9.80E-04,4.20E-04,7.50E-04,5.00E-04,""
2017/11/2 16:00,22.6 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.2 ,17.0 ,1.13E-03,4.30E-04,1.10E-03,4.60E-04,""
2017/11/2 17:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,17.0 ,1.26E-03,3.90E-04,1.00E-03,5.00E-04,""
2017/11/2 18:00,22.6 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.2 ,16.9 ,1.29E-03,4.10E-04,9.70E-04,5.30E-04,""
2017/11/2 19:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,17.0 ,9.60E-04,4.30E-04,1.20E-03,4.80E-04,""
2017/11/2 20:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,17.0 ,1.06E-03,4.30E-04,6.20E-04,5.20E-04,""
2017/11/2 21:00,22.6 ,22.4 ,22.6 ,22.5 ,22.6 ,22.6 ,1.5 ,1.5 ,17.2 ,17.0 ,1.02E-03,3.90E-04,1.19E-03,4.60E-04,""
2017/11/2 22:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.5 ,1.4 ,17.1 ,17.0 ,9.40E-04,4.40E-04,1.10E-03,4.70E-04,""
2017/11/2 23:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.9 ,1.04E-03,3.80E-04,1.14E-03,5.10E-04,""
2017/11/3 0:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.2 ,16.9 ,8.80E-04,4.30E-04,9.50E-04,5.30E-04,""
2017/11/3 1:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.1 ,16.9 ,9.60E-04,4.40E-04,1.17E-03,5.10E-04,""
2017/11/3 2:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.1 ,17.0 ,1.26E-03,4.10E-04,1.27E-03,4.90E-04,""
2017/11/3 3:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.5 ,17.1 ,16.9 ,1.09E-03,4.20E-04,9.40E-04,4.60E-04,""
2017/11/3 4:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.5 ,17.1 ,16.9 ,1.12E-03,4.20E-04,7.00E-04,4.90E-04,""
2017/11/3 5:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.5 ,17.1 ,16.9 ,1.23E-03,4.20E-04,8.90E-04,5.10E-04,""
2017/11/3 6:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.5 ,17.1 ,16.9 ,1.26E-03,4.20E-04,1.12E-03,4.90E-04,""
2017/11/3 7:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.1 ,17.0 ,1.22E-03,4.10E-04,1.27E-03,4.70E-04,""
2017/11/3 8:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.1 ,17.0 ,9.30E-04,4.30E-04,1.15E-03,4.90E-04,""
2017/11/3 9:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.1 ,16.9 ,1.07E-03,4.30E-04,1.19E-03,4.70E-04,""
2017/11/3 10:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.5 ,17.1 ,17.0 ,1.26E-03,4.00E-04,9.10E-04,5.20E-04,""
2017/11/3 11:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.5 ,17.2 ,17.0 ,1.37E-03,4.10E-04,9.30E-04,4.80E-04,""
2017/11/3 12:00,22.5 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,1.02E-03,4.10E-04,8.60E-04,5.00E-04,""
2017/11/3 13:00,22.5 ,22.3 ,22.5 ,22.4 ,22.4 ,22.5 ,1.5 ,1.5 ,17.2 ,17.0 ,1.28E-03,4.20E-04,1.09E-03,5.10E-04,""
2017/11/3 14:00,22.5 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.1 ,8.70E-04,4.40E-04,9.50E-04,5.10E-04,""
2017/11/3 15:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.0 ,9.00E-04,4.20E-04,1.26E-03,4.60E-04,""
2017/11/3 16:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.5 ,17.2 ,17.0 ,1.24E-03,4.20E-04,1.23E-03,4.60E-04,""
2017/11/3 17:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,9.80E-04,4.20E-04,8.50E-04,5.10E-04,""
2017/11/3 18:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.5 ,17.2 ,17.1 ,1.01E-03,4.00E-04,1.01E-03,4.70E-04,""
2017/11/3 19:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.0 ,1.09E-03,4.20E-04,9.40E-04,4.80E-04,""
2017/11/3 20:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.0 ,1.05E-03,4.10E-04,1.06E-03,5.00E-04,""
2017/11/3 21:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.2 ,17.1 ,1.18E-03,4.10E-04,1.24E-03,4.50E-04,""
2017/11/3 22:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,1.08E-03,4.30E-04,1.30E-03,5.00E-04,""
2017/11/3 23:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,1.04E-03,3.90E-04,1.05E-03,5.10E-04,""
2017/11/4 0:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,9.20E-04,4.50E-04,1.35E-03,4.60E-04,""
2017/11/4 1:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,1.00E-03,4.30E-04,6.00E-04,5.10E-04,""
2017/11/4 2:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,1.31E-03,4.20E-04,9.00E-04,4.80E-04,""
2017/11/4 3:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,9.60E-04,4.20E-04,9.50E-04,4.80E-04,""
2017/11/4 4:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,1.12E-03,4.20E-04,9.20E-04,4.80E-04,""
2017/11/4 5:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,1.20E-03,3.90E-04,1.33E-03,4.60E-04,""
2017/11/4 6:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.1 ,17.0 ,9.10E-04,3.80E-04,1.18E-03,4.70E-04,""
2017/11/4 7:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.0 ,9.10E-04,4.10E-04,1.17E-03,4.70E-04,""
2017/11/4 8:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,1.15E-03,4.20E-04,1.14E-03,4.60E-04,""
2017/11/4 9:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.2 ,17.0 ,9.00E-04,3.90E-04,7.00E-04,4.90E-04,""
2017/11/4 10:00,22.6 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.2 ,17.0 ,1.02E-03,4.10E-04,1.03E-03,4.80E-04,""
2017/11/4 11:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.1 ,1.05E-03,4.20E-04,9.40E-04,5.00E-04,""
2017/11/4 12:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.1 ,1.20E-03,4.20E-04,1.35E-03,4.60E-04,""
2017/11/4 13:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.5 ,1.4 ,17.2 ,17.0 ,1.04E-03,4.20E-04,7.60E-04,4.70E-04,""
2017/11/4 14:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.0 ,8.90E-04,4.40E-04,9.40E-04,5.20E-04,""
2017/11/4 15:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.0 ,6.80E-04,4.50E-04,1.19E-03,4.80E-04,""
2017/11/4 16:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.0 ,1.18E-03,4.10E-04,9.50E-04,4.70E-04,""
2017/11/4 17:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,8.50E-04,4.30E-04,1.18E-03,4.80E-04,""
2017/11/4 18:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.1 ,1.15E-03,4.30E-04,1.20E-03,5.10E-04,""
2017/11/4 19:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.0 ,9.50E-04,4.50E-04,1.23E-03,4.90E-04,""
2017/11/4 20:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.3 ,17.0 ,1.07E-03,4.20E-04,1.16E-03,5.00E-04,""
2017/11/4 21:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,1.07E-03,4.10E-04,9.80E-04,4.80E-04,""
2017/11/4 22:00,22.5 ,22.3 ,22.5 ,22.4 ,22.4 ,22.5 ,1.5 ,1.4 ,17.2 ,17.0 ,9.50E-04,4.20E-04,9.20E-04,5.20E-04,""
2017/11/4 23:00,22.5 ,22.3 ,22.5 ,22.4 ,22.4 ,22.5 ,1.5 ,1.4 ,17.1 ,16.9 ,1.02E-03,4.30E-04,1.26E-03,4.60E-04,""
2017/11/5 0:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.5 ,1.5 ,1.4 ,17.1 ,16.9 ,1.11E-03,4.00E-04,1.12E-03,4.60E-04,""
2017/11/5 1:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.5 ,1.5 ,1.4 ,17.1 ,17.0 ,1.10E-03,3.70E-04,9.80E-04,4.60E-04,""
2017/11/5 2:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.5 ,1.5 ,1.4 ,17.1 ,16.9 ,1.21E-03,4.30E-04,8.90E-04,4.60E-04,""
2017/11/5 3:00,22.5 ,22.2 ,22.4 ,22.4 ,22.4 ,22.4 ,1.5 ,1.4 ,17.1 ,16.8 ,1.18E-03,4.10E-04,1.08E-03,5.00E-04,""
2017/11/5 4:00,22.4 ,22.2 ,22.4 ,22.4 ,22.4 ,22.4 ,1.5 ,1.4 ,17.1 ,16.8 ,1.14E-03,4.20E-04,8.20E-04,5.00E-04,""
2017/11/5 5:00,22.4 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.5 ,1.4 ,17.0 ,16.8 ,7.70E-04,4.30E-04,1.13E-03,4.70E-04,""
2017/11/5 6:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.4 ,1.5 ,1.4 ,17.0 ,16.8 ,8.60E-04,4.20E-04,9.40E-04,4.80E-04,""
2017/11/5 7:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.3 ,1.5 ,1.4 ,17.0 ,16.8 ,9.60E-04,4.10E-04,9.70E-04,5.00E-04,""
2017/11/5 8:00,22.3 ,22.1 ,22.3 ,22.2 ,22.3 ,22.3 ,1.5 ,1.4 ,17.0 ,16.8 ,1.41E-03,4.00E-04,1.03E-03,4.60E-04,""
2017/11/5 9:00,22.3 ,22.0 ,22.3 ,22.2 ,22.2 ,22.3 ,1.5 ,1.4 ,17.0 ,16.7 ,8.20E-04,4.40E-04,1.34E-03,4.60E-04,""
2017/11/5 10:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.3 ,1.5 ,1.4 ,17.0 ,16.7 ,1.18E-03,4.20E-04,8.00E-04,5.10E-04,""
2017/11/5 11:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.5 ,1.4 ,17.0 ,16.7 ,8.50E-04,4.20E-04,1.06E-03,5.10E-04,""
2017/11/5 12:00,22.3 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.5 ,1.4 ,17.0 ,16.8 ,9.00E-04,4.30E-04,1.28E-03,4.60E-04,""
2017/11/5 13:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.5 ,1.4 ,17.0 ,16.7 ,1.08E-03,4.20E-04,1.09E-03,4.70E-04,""
2017/11/5 14:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,17.0 ,16.7 ,8.10E-04,4.40E-04,1.08E-03,4.70E-04,""
2017/11/5 15:00,22.2 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,1.07E-03,4.40E-04,1.20E-03,4.80E-04,""
2017/11/5 16:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,9.00E-04,4.40E-04,7.70E-04,4.80E-04,""
2017/11/5 17:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.3 ,1.5 ,1.4 ,17.0 ,16.8 ,1.10E-03,4.20E-04,1.07E-03,4.80E-04,""
2017/11/5 18:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.3 ,1.5 ,1.4 ,17.0 ,16.7 ,1.18E-03,4.30E-04,1.21E-03,4.60E-04,""
2017/11/5 19:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,1.10E-03,4.00E-04,1.19E-03,4.90E-04,""
2017/11/5 20:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,17.0 ,16.7 ,8.30E-04,4.20E-04,1.03E-03,4.70E-04,""
2017/11/5 21:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,1.27E-03,3.90E-04,8.80E-04,5.20E-04,""
2017/11/5 22:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,9.80E-04,4.30E-04,8.80E-04,5.00E-04,""
2017/11/5 23:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,16.9 ,16.8 ,1.02E-03,4.20E-04,1.18E-03,4.80E-04,""
2017/11/6 0:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.17E-03,4.40E-04,1.15E-03,4.90E-04,""
2017/11/6 1:00,22.2 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.16E-03,4.10E-04,1.00E-03,4.90E-04,""
2017/11/6 2:00,22.2 ,22.0 ,22.2 ,22.1 ,22.2 ,22.2 ,1.5 ,1.4 ,16.8 ,16.6 ,8.60E-04,4.10E-04,1.12E-03,4.80E-04,""
2017/11/6 3:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.5 ,1.10E-03,3.90E-04,1.06E-03,4.70E-04,""
2017/11/6 4:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.6 ,9.70E-04,4.80E-04,9.60E-04,4.90E-04,""
2017/11/6 5:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.5 ,1.08E-03,4.20E-04,1.22E-03,5.00E-04,""
2017/11/6 6:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.5 ,7.10E-04,4.10E-04,8.20E-04,4.80E-04,""
2017/11/6 7:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.5 ,1.13E-03,4.00E-04,9.20E-04,5.10E-04,""
2017/11/6 8:00,22.1 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.5 ,8.60E-04,4.30E-04,1.00E-03,5.00E-04,""
2017/11/6 9:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.5 ,1.5 ,16.8 ,16.6 ,1.25E-03,4.30E-04,1.21E-03,5.20E-04,""
2017/11/6 10:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.5 ,1.19E-03,4.20E-04,1.09E-03,5.00E-04,""
2017/11/6 11:00,22.1 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.6 ,9.60E-04,4.00E-04,1.20E-03,5.00E-04,""
2017/11/6 12:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.6 ,1.20E-03,4.20E-04,1.14E-03,4.90E-04,""
2017/11/6 13:00,22.2 ,21.9 ,22.1 ,22.1 ,22.0 ,22.1 ,1.5 ,1.4 ,16.8 ,16.6 ,1.03E-03,4.10E-04,1.00E-03,5.10E-04,""
2017/11/6 14:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.6 ,8.30E-04,4.30E-04,1.36E-03,5.00E-04,""
2017/11/6 15:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.9 ,16.6 ,1.11E-03,4.30E-04,8.90E-04,5.20E-04,""
2017/11/6 16:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.9 ,16.6 ,1.24E-03,4.10E-04,9.00E-04,4.90E-04,""
2017/11/6 17:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.5 ,16.9 ,16.7 ,1.18E-03,4.20E-04,7.20E-04,5.40E-04,""
2017/11/6 18:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.9 ,16.6 ,8.30E-04,4.30E-04,1.34E-03,4.60E-04,""
2017/11/6 19:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.10E-03,4.10E-04,1.00E-03,4.70E-04,""
2017/11/6 20:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,9.00E-04,4.10E-04,1.11E-03,4.80E-04,""
2017/11/6 21:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,1.09E-03,4.10E-04,9.40E-04,5.30E-04,""
2017/11/6 22:00,22.2 ,22.0 ,22.2 ,22.2 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.05E-03,4.40E-04,7.70E-04,4.90E-04,""
2017/11/6 23:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,9.90E-04,4.20E-04,9.60E-04,4.70E-04,""
2017/11/7 0:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.6 ,1.13E-03,4.10E-04,8.20E-04,5.20E-04,""
2017/11/7 1:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.5 ,9.90E-04,4.10E-04,9.90E-04,5.20E-04,""
2017/11/7 2:00,22.2 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,16.8 ,16.6 ,9.20E-04,4.30E-04,9.90E-04,5.10E-04,""
2017/11/7 3:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.5 ,16.8 ,16.6 ,9.10E-04,4.00E-04,9.10E-04,5.10E-04,""
2017/11/7 4:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.6 ,1.07E-03,4.10E-04,1.19E-03,5.10E-04,""
2017/11/7 5:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.6 ,8.60E-04,3.80E-04,8.70E-04,5.10E-04,""
2017/11/7 6:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.5 ,16.8 ,16.5 ,1.23E-03,4.00E-04,9.90E-04,5.00E-04,""
2017/11/7 7:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.5 ,16.8 ,16.6 ,1.31E-03,4.00E-04,1.07E-03,4.70E-04,""
2017/11/7 8:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.6 ,1.04E-03,4.30E-04,1.00E-03,5.10E-04,""
2017/11/7 9:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.5 ,1.00E-03,4.10E-04,1.11E-03,4.90E-04,""
2017/11/7 10:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.5 ,9.20E-04,4.20E-04,9.90E-04,5.00E-04,""
2017/11/7 11:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.6 ,9.50E-04,4.20E-04,8.20E-04,5.20E-04,""
2017/11/7 12:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.6 ,8.80E-04,4.20E-04,1.21E-03,5.10E-04,""
2017/11/7 13:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.6 ,1.15E-03,4.10E-04,1.59E-03,4.60E-04,""
2017/11/7 14:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.7 ,1.14E-03,4.40E-04,9.90E-04,5.20E-04,""
2017/11/7 15:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.08E-03,3.90E-04,1.04E-03,4.60E-04,""
2017/11/7 16:00,22.2 ,21.9 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.19E-03,3.90E-04,1.00E-03,4.80E-04,""
2017/11/7 17:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,1.05E-03,4.00E-04,1.08E-03,4.70E-04,""
2017/11/7 18:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.10E-03,4.00E-04,1.10E-03,4.70E-04,""
2017/11/7 19:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,1.05E-03,4.30E-04,7.80E-04,4.80E-04,""
2017/11/7 20:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.7 ,1.05E-03,4.10E-04,1.02E-03,5.20E-04,""
2017/11/7 21:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.10E-03,4.30E-04,1.02E-03,5.10E-04,""
2017/11/7 22:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.10E-03,3.90E-04,8.70E-04,5.00E-04,""
2017/11/7 23:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.7 ,8.70E-04,4.30E-04,9.60E-04,5.00E-04,""
2017/11/8 0:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,9.10E-04,4.30E-04,1.56E-03,4.70E-04,""
2017/11/8 1:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.05E-03,4.10E-04,1.32E-03,5.10E-04,""
2017/11/8 2:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.04E-03,4.20E-04,1.30E-03,4.90E-04,""
2017/11/8 3:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.08E-03,4.20E-04,1.28E-03,4.60E-04,""
2017/11/8 4:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,1.14E-03,4.30E-04,9.60E-04,4.70E-04,""
2017/11/8 5:00,22.2 ,21.9 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.6 ,1.23E-03,4.20E-04,1.19E-03,5.00E-04,""
2017/11/8 6:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.04E-03,4.40E-04,1.08E-03,4.80E-04,""
2017/11/8 7:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.23E-03,3.80E-04,1.24E-03,4.70E-04,""
2017/11/8 8:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.8 ,16.6 ,1.45E-03,4.00E-04,1.38E-03,5.00E-04,""
2017/11/8 9:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.6 ,7.80E-04,4.50E-04,1.28E-03,4.70E-04,""
2017/11/8 10:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.04E-03,4.20E-04,1.08E-03,5.20E-04,""
2017/11/8 11:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.6 ,1.12E-03,4.00E-04,1.07E-03,4.70E-04,""
2017/11/8 12:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.8 ,16.7 ,1.18E-03,4.30E-04,1.35E-03,4.70E-04,""
2017/11/8 13:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,16.9 ,16.7 ,8.50E-04,4.30E-04,1.04E-03,4.80E-04,""
2017/11/8 14:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,9.50E-04,4.00E-04,1.11E-03,5.10E-04,""
2017/11/8 15:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,1.05E-03,4.30E-04,1.26E-03,5.10E-04,""
2017/11/8 16:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,7.80E-04,4.30E-04,1.27E-03,4.70E-04,""
2017/11/8 17:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.8 ,6.80E-04,4.40E-04,9.00E-04,4.80E-04,""
2017/11/8 18:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,9.00E-04,4.20E-04,9.40E-04,5.50E-04,""
2017/11/8 19:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,9.30E-04,4.30E-04,8.20E-04,4.90E-04,""
2017/11/8 20:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,6.60E-04,4.40E-04,7.50E-04,5.10E-04,""
2017/11/8 21:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,1.29E-03,4.30E-04,8.00E-04,5.00E-04,""
2017/11/8 22:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,1.18E-03,3.70E-04,1.18E-03,5.10E-04,""
2017/11/8 23:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,1.38E-03,3.90E-04,1.02E-03,4.70E-04,""
2017/11/9 0:00,22.2 ,22.0 ,22.2 ,22.2 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,1.43E-03,4.00E-04,1.02E-03,5.00E-04,""
2017/11/9 1:00,22.3 ,22.0 ,22.2 ,22.2 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.8 ,9.70E-04,4.50E-04,1.00E-03,4.70E-04,""
2017/11/9 2:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.7 ,9.50E-04,4.20E-04,8.00E-04,4.90E-04,""
2017/11/9 3:00,22.3 ,22.0 ,22.2 ,22.2 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,9.70E-04,4.30E-04,8.80E-04,5.10E-04,""
2017/11/9 4:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,1.01E-03,4.30E-04,9.00E-04,4.70E-04,""
2017/11/9 5:00,22.2 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,1.19E-03,4.20E-04,1.01E-03,4.90E-04,""
2017/11/9 6:00,22.3 ,22.0 ,22.2 ,22.2 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,8.70E-04,3.90E-04,1.24E-03,5.10E-04,""
2017/11/9 7:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.5 ,1.4 ,16.9 ,16.7 ,9.20E-04,4.00E-04,9.30E-04,5.10E-04,""
2017/11/9 8:00,22.3 ,22.0 ,22.2 ,22.2 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,1.21E-03,4.10E-04,6.50E-04,5.00E-04,""
2017/11/9 9:00,22.3 ,22.0 ,22.2 ,22.2 ,22.1 ,22.2 ,1.5 ,1.4 ,16.9 ,16.6 ,1.18E-03,4.10E-04,9.70E-04,5.10E-04,""
2017/11/9 10:00,22.3 ,22.0 ,22.2 ,22.2 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.7 ,1.01E-03,4.00E-04,1.07E-03,4.90E-04,""
2017/11/9 11:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,1.25E-03,4.00E-04,1.22E-03,5.10E-04,""
2017/11/9 12:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.5 ,1.4 ,17.0 ,16.8 ,9.40E-04,4.30E-04,9.50E-04,4.80E-04,""
2017/11/9 13:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,17.0 ,16.8 ,1.38E-03,3.90E-04,1.04E-03,4.80E-04,""
2017/11/9 14:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,17.0 ,16.8 ,9.80E-04,4.10E-04,1.04E-03,4.80E-04,""
2017/11/9 15:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,17.0 ,16.9 ,1.04E-03,4.40E-04,1.16E-03,5.10E-04,""
2017/11/9 16:00,22.1 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,17.0 ,16.8 ,7.80E-04,4.20E-04,9.60E-04,4.90E-04,""
2017/11/9 17:00,22.1 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,17.0 ,16.8 ,1.12E-03,3.90E-04,9.60E-04,4.80E-04,""
2017/11/9 18:00,22.1 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,17.0 ,16.8 ,1.38E-03,4.20E-04,1.30E-03,4.70E-04,""
2017/11/9 19:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.5 ,1.4 ,17.0 ,16.8 ,1.16E-03,4.20E-04,8.60E-04,5.10E-04,""
2017/11/9 20:00,22.1 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.5 ,1.4 ,17.0 ,16.7 ,1.05E-03,4.30E-04,8.70E-04,5.10E-04,""
2017/11/9 21:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.5 ,1.4 ,17.0 ,16.8 ,7.10E-04,4.50E-04,1.02E-03,5.20E-04,""
2017/11/9 22:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.5 ,1.4 ,17.0 ,16.8 ,1.05E-03,4.10E-04,1.13E-03,4.80E-04,""
2017/11/9 23:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.5 ,1.4 ,17.0 ,16.7 ,9.20E-04,4.20E-04,1.22E-03,4.60E-04,""
2017/11/10 0:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.5 ,1.4 ,17.0 ,16.7 ,9.60E-04,4.30E-04,1.31E-03,4.60E-04,""
2017/11/10 1:00,22.1 ,21.8 ,22.0 ,22.0 ,22.0 ,22.0 ,1.5 ,1.4 ,17.0 ,16.6 ,1.08E-03,4.20E-04,9.30E-04,4.80E-04,""
2017/11/10 2:00,22.0 ,21.8 ,22.0 ,22.0 ,22.0 ,22.0 ,1.5 ,1.4 ,17.0 ,16.7 ,1.07E-03,4.20E-04,1.02E-03,4.80E-04,""
2017/11/10 3:00,22.0 ,21.8 ,22.0 ,22.0 ,22.0 ,22.0 ,1.5 ,1.4 ,16.9 ,16.6 ,1.33E-03,4.10E-04,1.09E-03,4.80E-04,""
2017/11/10 4:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,6.30E-04,4.80E-04,1.26E-03,5.00E-04,""
2017/11/10 5:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.9 ,16.6 ,1.08E-03,4.30E-04,8.80E-04,5.20E-04,""
2017/11/10 6:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.28E-03,3.70E-04,1.16E-03,5.00E-04,""
2017/11/10 7:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.9 ,16.6 ,1.01E-03,4.20E-04,1.51E-03,4.90E-04,""
2017/11/10 8:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,9.10E-04,4.30E-04,9.90E-04,5.00E-04,""
2017/11/10 9:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.13E-03,4.30E-04,1.09E-03,5.00E-04,""
2017/11/10 10:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,8.40E-04,4.40E-04,9.50E-04,5.00E-04,""
2017/11/10 11:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.17E-03,4.20E-04,1.00E-03,4.90E-04,""
2017/11/10 12:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,7.80E-04,4.40E-04,9.20E-04,5.20E-04,""
2017/11/10 13:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.9 ,16.6 ,9.50E-04,4.30E-04,1.10E-03,4.90E-04,""
2017/11/10 14:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.38E-03,3.80E-04,1.02E-03,5.10E-04,""
2017/11/10 15:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.10E-03,3.90E-04,1.10E-03,5.00E-04,""
2017/11/10 16:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.9 ,16.7 ,1.10E-03,4.30E-04,1.02E-03,5.00E-04,""
2017/11/10 17:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.5 ,16.9 ,16.6 ,8.80E-04,4.30E-04,1.20E-03,4.80E-04,""
2017/11/10 18:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.07E-03,4.10E-04,1.25E-03,4.80E-04,""
2017/11/10 19:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,9.00E-04,4.30E-04,1.03E-03,4.90E-04,""
2017/11/10 20:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.5 ,16.8 ,16.7 ,1.24E-03,4.10E-04,7.00E-04,4.80E-04,""
2017/11/10 21:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,6.90E-04,4.40E-04,9.10E-04,5.20E-04,""
2017/11/10 22:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.12E-03,4.30E-04,6.70E-04,5.20E-04,""
2017/11/10 23:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.5 ,16.8 ,16.5 ,9.70E-04,4.30E-04,9.30E-04,5.10E-04,""
2017/11/11 0:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.07E-03,4.10E-04,1.07E-03,5.00E-04,""
2017/11/11 1:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.5 ,16.8 ,16.6 ,9.30E-04,4.20E-04,8.60E-04,4.90E-04,""
2017/11/11 2:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.17E-03,4.10E-04,1.13E-03,4.90E-04,""
2017/11/11 3:00,22.0 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,1.29E-03,3.80E-04,1.11E-03,5.00E-04,""
2017/11/11 4:00,22.0 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.5 ,1.5 ,16.8 ,16.6 ,1.12E-03,4.30E-04,1.05E-03,5.10E-04,""
2017/11/11 5:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,7.70E-04,4.10E-04,1.08E-03,5.20E-04,""
2017/11/11 6:00,22.0 ,21.7 ,22.0 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,1.07E-03,4.30E-04,9.80E-04,4.80E-04,""
2017/11/11 7:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,1.07E-03,4.30E-04,1.14E-03,5.00E-04,""
2017/11/11 8:00,22.0 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,1.11E-03,4.20E-04,7.80E-04,5.20E-04,""
2017/11/11 9:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,1.27E-03,3.90E-04,1.01E-03,4.80E-04,""
2017/11/11 10:00,22.0 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,1.04E-03,4.10E-04,1.19E-03,4.60E-04,""
2017/11/11 11:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,1.15E-03,4.20E-04,5.70E-04,5.30E-04,""
2017/11/11 12:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.5 ,1.5 ,16.8 ,16.7 ,1.23E-03,4.20E-04,9.20E-04,4.50E-04,""
2017/11/11 13:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.5 ,1.4 ,16.9 ,16.6 ,9.10E-04,4.30E-04,1.26E-03,5.00E-04,""
2017/11/11 14:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.5 ,1.4 ,16.8 ,16.7 ,1.15E-03,4.30E-04,1.18E-03,5.00E-04,""
2017/11/11 15:00,22.0 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,1.01E-03,4.30E-04,1.25E-03,4.80E-04,""
2017/11/11 16:00,22.0 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.9 ,16.6 ,9.80E-04,3.90E-04,9.90E-04,4.80E-04,""
2017/11/11 17:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.9 ,16.6 ,1.17E-03,4.20E-04,1.13E-03,5.20E-04,""
2017/11/11 18:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.9 ,16.6 ,1.14E-03,4.10E-04,1.10E-03,4.80E-04,""
2017/11/11 19:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.5 ,1.5 ,16.8 ,16.6 ,8.50E-04,4.20E-04,8.60E-04,5.30E-04,""
2017/11/11 20:00,22.0 ,21.7 ,22.0 ,21.9 ,21.9 ,22.0 ,1.5 ,1.4 ,16.8 ,16.6 ,1.18E-03,3.90E-04,1.00E-03,5.20E-04,""
2017/11/11 21:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.11E-03,4.10E-04,1.29E-03,4.80E-04,""
2017/11/11 22:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.16E-03,4.10E-04,9.40E-04,5.10E-04,""
2017/11/11 23:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.6 ,1.16E-03,4.00E-04,1.41E-03,4.70E-04,""
2017/11/12 0:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.5 ,1.22E-03,4.10E-04,1.02E-03,4.50E-04,""
2017/11/12 1:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.5 ,1.11E-03,3.90E-04,1.23E-03,4.80E-04,""
2017/11/12 2:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.8 ,16.5 ,1.12E-03,4.10E-04,1.05E-03,4.90E-04,""
2017/11/12 3:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.5 ,1.4 ,16.7 ,16.5 ,1.03E-03,4.10E-04,9.90E-04,4.90E-04,""
2017/11/12 4:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.5 ,1.4 ,16.6 ,16.4 ,1.12E-03,3.70E-04,8.80E-04,4.90E-04,""
2017/11/12 5:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.5 ,1.4 ,16.6 ,16.5 ,1.16E-03,4.30E-04,9.90E-04,5.20E-04,""
2017/11/12 6:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.8 ,1.5 ,1.4 ,16.6 ,16.4 ,8.30E-04,4.40E-04,1.24E-03,5.10E-04,""
2017/11/12 7:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.8 ,1.5 ,1.5 ,16.6 ,16.4 ,9.00E-04,3.90E-04,1.09E-03,5.20E-04,""
2017/11/12 8:00,21.9 ,21.6 ,21.8 ,21.7 ,21.8 ,21.8 ,1.5 ,1.4 ,16.6 ,16.4 ,1.17E-03,4.20E-04,8.70E-04,5.00E-04,""
2017/11/12 9:00,21.8 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.5 ,1.4 ,16.6 ,16.4 ,8.30E-04,4.20E-04,1.08E-03,4.90E-04,""
2017/11/12 10:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.5 ,1.4 ,16.6 ,16.4 ,1.29E-03,4.00E-04,1.13E-03,5.20E-04,""
2017/11/12 11:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.5 ,1.4 ,16.6 ,16.4 ,9.90E-04,3.90E-04,9.00E-04,5.00E-04,""
2017/11/12 12:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.5 ,1.4 ,16.7 ,16.4 ,1.00E-03,4.20E-04,9.00E-04,5.00E-04,""
2017/11/12 13:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.5 ,1.03E-03,4.50E-04,1.06E-03,4.90E-04,""
2017/11/12 14:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.4 ,1.16E-03,4.20E-04,1.30E-03,5.10E-04,""
2017/11/12 15:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.5 ,1.11E-03,4.20E-04,1.12E-03,4.90E-04,""
2017/11/12 16:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.5 ,1.26E-03,4.10E-04,1.20E-03,4.70E-04,""
2017/11/12 17:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.5 ,1.35E-03,4.00E-04,1.24E-03,4.60E-04,""
2017/11/12 18:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.4 ,1.32E-03,4.10E-04,1.15E-03,5.30E-04,""
2017/11/12 19:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.4 ,1.22E-03,4.20E-04,1.08E-03,5.00E-04,""
2017/11/12 20:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.3 ,1.29E-03,4.10E-04,9.80E-04,5.20E-04,""
2017/11/12 21:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.3 ,9.40E-04,4.30E-04,1.21E-03,4.80E-04,""
2017/11/12 22:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.6 ,16.3 ,8.80E-04,4.60E-04,7.70E-04,5.50E-04,""
2017/11/12 23:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.5 ,16.3 ,1.12E-03,4.20E-04,9.10E-04,5.20E-04,""
2017/11/13 0:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.5 ,16.3 ,1.09E-03,4.10E-04,9.50E-04,5.00E-04,""
2017/11/13 1:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.5 ,16.3 ,1.13E-03,4.10E-04,8.00E-04,4.90E-04,""
2017/11/13 2:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.5 ,1.4 ,16.5 ,16.2 ,8.80E-04,4.50E-04,9.50E-04,5.10E-04,""
2017/11/13 3:00,21.7 ,21.4 ,21.7 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.4 ,16.2 ,1.04E-03,4.10E-04,9.70E-04,4.90E-04,""
2017/11/13 4:00,21.7 ,21.4 ,21.7 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.4 ,16.1 ,9.80E-04,4.30E-04,1.01E-03,4.90E-04,""
2017/11/13 5:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.4 ,16.1 ,1.06E-03,4.10E-04,1.33E-03,4.80E-04,""
2017/11/13 6:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.4 ,16.1 ,1.02E-03,4.30E-04,1.05E-03,4.70E-04,""
2017/11/13 7:00,21.6 ,21.3 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.03E-03,4.00E-04,1.45E-03,5.00E-04,""
2017/11/13 8:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.16E-03,4.10E-04,8.20E-04,5.20E-04,""
2017/11/13 9:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.3 ,16.1 ,1.32E-03,3.80E-04,9.40E-04,5.10E-04,""
2017/11/13 10:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.0 ,1.20E-03,4.00E-04,1.09E-03,4.80E-04,""
2017/11/13 11:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.3 ,16.1 ,1.16E-03,4.20E-04,8.10E-04,5.00E-04,""
2017/11/13 12:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.3 ,16.1 ,1.17E-03,4.30E-04,1.12E-03,5.20E-04,""
2017/11/13 13:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.3 ,16.1 ,1.26E-03,3.80E-04,1.14E-03,4.90E-04,""
2017/11/13 14:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.4 ,16.1 ,9.80E-04,4.30E-04,1.21E-03,5.00E-04,""
2017/11/13 15:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.3 ,16.1 ,1.17E-03,4.30E-04,1.09E-03,5.10E-04,""
2017/11/13 16:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.3 ,16.1 ,1.21E-03,4.30E-04,9.80E-04,5.20E-04,""
2017/11/13 17:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.3 ,16.1 ,9.40E-04,4.20E-04,8.70E-04,5.30E-04,""
2017/11/13 18:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,9.80E-04,4.30E-04,9.40E-04,4.90E-04,""
2017/11/13 19:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.07E-03,4.20E-04,1.11E-03,5.00E-04,""
2017/11/13 20:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.31E-03,3.80E-04,8.10E-04,4.80E-04,""
2017/11/13 21:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.30E-03,4.20E-04,1.05E-03,4.90E-04,""
2017/11/13 22:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.04E-03,3.90E-04,9.80E-04,4.80E-04,""
2017/11/13 23:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.0 ,1.35E-03,3.70E-04,1.21E-03,5.00E-04,""
2017/11/14 0:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,8.30E-04,4.20E-04,9.70E-04,5.00E-04,""
2017/11/14 1:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.0 ,1.08E-03,4.10E-04,8.90E-04,5.20E-04,""
2017/11/14 2:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.21E-03,4.20E-04,8.50E-04,5.00E-04,""
2017/11/14 3:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.0 ,8.70E-04,4.30E-04,1.04E-03,4.80E-04,""
2017/11/14 4:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.08E-03,4.40E-04,1.26E-03,4.70E-04,""
2017/11/14 5:00,21.6 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.15E-03,4.20E-04,1.03E-03,4.90E-04,""
2017/11/14 6:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.0 ,9.40E-04,4.30E-04,1.10E-03,4.50E-04,""
2017/11/14 7:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.0 ,8.80E-04,4.00E-04,1.24E-03,4.80E-04,""
2017/11/14 8:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.2 ,16.0 ,1.13E-03,4.20E-04,1.01E-03,4.70E-04,""
2017/11/14 9:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.18E-03,4.20E-04,9.70E-04,4.90E-04,""
2017/11/14 10:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.0 ,8.40E-04,4.40E-04,1.05E-03,4.80E-04,""
2017/11/14 11:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.01E-03,3.90E-04,1.22E-03,4.70E-04,""
2017/11/14 12:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.0 ,8.40E-04,4.30E-04,7.90E-04,5.10E-04,""
2017/11/14 13:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,9.70E-04,4.30E-04,9.60E-04,4.90E-04,""
2017/11/14 14:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.27E-03,4.20E-04,1.01E-03,4.90E-04,""
2017/11/14 15:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.3 ,16.1 ,9.90E-04,4.10E-04,8.80E-04,5.30E-04,""
2017/11/14 16:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.09E-03,4.10E-04,1.02E-03,5.00E-04,""
2017/11/14 17:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.3 ,16.1 ,1.26E-03,4.10E-04,1.05E-03,4.60E-04,""
2017/11/14 18:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.4 ,16.1 ,1.23E-03,3.90E-04,1.09E-03,4.80E-04,""
2017/11/14 19:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.4 ,16.1 ,1.33E-03,3.90E-04,1.10E-03,5.10E-04,""
2017/11/14 20:00,21.7 ,21.4 ,21.7 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.4 ,16.1 ,8.10E-04,4.50E-04,1.16E-03,4.90E-04,""
2017/11/14 21:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.3 ,16.1 ,1.14E-03,4.30E-04,1.24E-03,5.10E-04,""
2017/11/14 22:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.4 ,16.1 ,9.40E-04,4.20E-04,1.19E-03,5.00E-04,""
2017/11/14 23:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.4 ,16.1 ,1.25E-03,4.20E-04,7.20E-04,4.90E-04,""
2017/11/15 0:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.19E-03,4.40E-04,9.00E-04,5.30E-04,""
2017/11/15 1:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.42E-03,4.10E-04,8.30E-04,5.20E-04,""
2017/11/15 2:00,21.7 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.3 ,16.1 ,1.18E-03,4.10E-04,1.16E-03,4.60E-04,""
2017/11/15 3:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.3 ,16.1 ,1.04E-03,4.40E-04,1.24E-03,4.90E-04,""
2017/11/15 4:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.3 ,16.1 ,9.90E-04,4.10E-04,8.60E-04,5.10E-04,""
2017/11/15 5:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.3 ,16.1 ,8.50E-04,4.30E-04,7.20E-04,5.30E-04,""
2017/11/15 6:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,7.60E-04,4.40E-04,9.10E-04,5.00E-04,""
2017/11/15 7:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.3 ,16.1 ,9.80E-04,4.30E-04,1.21E-03,4.90E-04,""
2017/11/15 8:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.5 ,1.4 ,16.3 ,16.1 ,8.20E-04,4.20E-04,9.20E-04,4.70E-04,""
2017/11/15 9:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.04E-03,4.40E-04,1.14E-03,4.70E-04,""
2017/11/15 10:00,21.7 ,21.4 ,21.6 ,21.5 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.0 ,8.30E-04,4.40E-04,9.90E-04,5.30E-04,""
2017/11/15 11:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.00E-03,4.20E-04,1.07E-03,4.70E-04,""
2017/11/15 12:00,21.7 ,21.4 ,21.6 ,21.5 ,21.6 ,21.6 ,1.5 ,1.4 ,16.4 ,16.1 ,9.40E-04,4.20E-04,1.12E-03,4.60E-04,""
2017/11/15 13:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,9.40E-04,4.20E-04,1.39E-03,4.50E-04,""
2017/11/15 14:00,21.7 ,21.4 ,21.6 ,21.5 ,21.6 ,21.6 ,1.5 ,1.4 ,16.4 ,16.1 ,8.00E-04,4.60E-04,9.10E-04,4.80E-04,""
2017/11/15 15:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.14E-03,4.20E-04,8.80E-04,5.30E-04,""
2017/11/15 16:00,21.7 ,21.4 ,21.6 ,21.5 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.25E-03,4.10E-04,1.15E-03,4.90E-04,""
2017/11/15 17:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.5 ,16.3 ,16.1 ,1.12E-03,4.30E-04,1.28E-03,4.80E-04,""
2017/11/15 18:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.4 ,16.1 ,7.80E-04,4.20E-04,9.50E-04,5.00E-04,""
2017/11/15 19:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.5 ,16.4 ,16.1 ,1.18E-03,4.20E-04,1.35E-03,5.00E-04,""
2017/11/15 20:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.10E-03,4.40E-04,1.05E-03,5.00E-04,""
2017/11/15 21:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.4 ,16.4 ,16.1 ,6.90E-04,4.70E-04,1.18E-03,4.80E-04,""
2017/11/15 22:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.6 ,1.5 ,1.5 ,16.3 ,16.1 ,9.50E-04,4.40E-04,8.30E-04,5.20E-04,""
2017/11/15 23:00,21.6 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.5 ,16.4 ,16.1 ,1.16E-03,4.10E-04,9.60E-04,4.80E-04,""
2017/11/16 0:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.5 ,16.3 ,16.1 ,1.01E-03,4.10E-04,1.16E-03,5.10E-04,""
2017/11/16 1:00,21.6 ,21.3 ,21.6 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.43E-03,4.00E-04,7.40E-04,4.80E-04,""
2017/11/16 2:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.5 ,1.4 ,16.3 ,16.1 ,1.22E-03,4.30E-04,1.29E-03,4.80E-04,""
2017/11/16 3:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.5 ,1.5 ,16.4 ,16.1 ,8.30E-04,4.40E-04,9.40E-04,5.10E-04,""
2017/11/16 4:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.5 ,16.3 ,16.1 ,1.25E-03,4.20E-04,9.10E-04,5.30E-04,""
2017/11/16 5:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.5 ,1.5 ,16.3 ,16.1 ,1.07E-03,4.40E-04,9.40E-04,5.20E-04,""
2017/11/16 6:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.5 ,16.2 ,16.1 ,9.30E-04,4.20E-04,8.80E-04,5.10E-04,""
2017/11/16 7:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.5 ,16.3 ,16.0 ,1.12E-03,4.40E-04,1.25E-03,5.20E-04,""
2017/11/16 8:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.5 ,16.2 ,16.0 ,1.09E-03,4.10E-04,9.40E-04,4.90E-04,""
2017/11/16 9:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.5 ,16.3 ,16.0 ,1.17E-03,4.20E-04,1.21E-03,4.70E-04,""
2017/11/16 10:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.5 ,16.2 ,16.1 ,1.17E-03,4.20E-04,1.21E-03,5.00E-04,""
2017/11/16 11:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.5 ,16.3 ,16.0 ,1.00E-03,4.30E-04,1.03E-03,4.80E-04,""
2017/11/16 12:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.5 ,16.3 ,16.0 ,1.06E-03,3.90E-04,1.22E-03,5.10E-04,""
2017/11/16 13:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.3 ,16.0 ,1.02E-03,4.50E-04,1.12E-03,4.70E-04,""
2017/11/16 14:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.5 ,1.4 ,16.3 ,16.0 ,1.24E-03,3.80E-04,9.80E-04,4.80E-04,""
2017/11/16 15:00,21.5 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.5 ,1.5 ,16.3 ,16.0 ,1.18E-03,4.30E-04,1.31E-03,5.10E-04,""
2017/11/16 16:00,21.5 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.5 ,1.4 ,16.2 ,16.0 ,1.38E-03,4.00E-04,9.90E-04,4.80E-04,""
2017/11/16 17:00,21.5 ,21.2 ,21.5 ,21.4 ,21.4 ,21.5 ,1.5 ,1.5 ,16.2 ,15.9 ,1.11E-03,4.20E-04,1.09E-03,4.80E-04,""
2017/11/16 18:00,21.5 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.5 ,1.4 ,16.2 ,16.0 ,1.30E-03,4.10E-04,9.60E-04,5.10E-04,""
2017/11/16 19:00,21.4 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.5 ,1.5 ,16.1 ,15.9 ,1.00E-03,4.20E-04,1.16E-03,4.90E-04,""
2017/11/16 20:00,21.5 ,21.1 ,21.4 ,21.3 ,21.3 ,21.4 ,1.5 ,1.5 ,16.1 ,15.9 ,1.02E-03,4.10E-04,1.18E-03,5.10E-04,""
2017/11/16 21:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.5 ,1.5 ,16.1 ,15.8 ,1.29E-03,3.90E-04,1.03E-03,4.90E-04,""
2017/11/16 22:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.5 ,1.4 ,16.1 ,15.8 ,9.40E-04,4.10E-04,8.20E-04,5.20E-04,""
2017/11/16 23:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.5 ,1.4 ,16.1 ,15.8 ,1.15E-03,4.20E-04,1.14E-03,4.90E-04,""
2017/11/17 0:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.5 ,1.5 ,16.0 ,15.7 ,1.09E-03,3.90E-04,1.04E-03,5.00E-04,""
2017/11/17 1:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.5 ,1.4 ,16.0 ,15.7 ,1.17E-03,4.20E-04,1.22E-03,5.00E-04,""
2017/11/17 2:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.5 ,1.5 ,16.0 ,15.7 ,1.41E-03,4.00E-04,7.40E-04,5.20E-04,""
2017/11/17 3:00,21.3 ,21.0 ,21.3 ,21.2 ,21.2 ,21.3 ,1.5 ,1.4 ,16.0 ,15.7 ,1.25E-03,4.20E-04,1.07E-03,5.30E-04,""
2017/11/17 4:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.3 ,1.5 ,1.4 ,16.0 ,15.7 ,1.04E-03,4.10E-04,8.40E-04,4.90E-04,""
2017/11/17 5:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.3 ,1.5 ,1.5 ,16.0 ,15.6 ,7.70E-04,4.40E-04,9.00E-04,5.10E-04,""
2017/11/17 6:00,21.2 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.5 ,1.5 ,15.9 ,15.6 ,1.12E-03,4.10E-04,8.90E-04,4.70E-04,""
2017/11/17 7:00,21.2 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.5 ,1.5 ,15.8 ,15.5 ,1.08E-03,4.30E-04,9.10E-04,5.20E-04,""
2017/11/17 8:00,21.2 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.5 ,1.5 ,15.8 ,15.6 ,1.36E-03,4.00E-04,9.80E-04,4.70E-04,""
2017/11/17 9:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.2 ,1.5 ,1.5 ,15.9 ,15.6 ,1.06E-03,4.30E-04,9.20E-04,5.00E-04,""
2017/11/17 10:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.2 ,1.5 ,1.5 ,15.8 ,15.6 ,8.70E-04,4.30E-04,1.15E-03,5.00E-04,""
2017/11/17 11:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.5 ,1.5 ,15.8 ,15.6 ,1.19E-03,4.30E-04,1.51E-03,4.90E-04,""
2017/11/17 12:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.5 ,1.5 ,15.9 ,15.6 ,1.17E-03,4.10E-04,1.11E-03,4.80E-04,""
2017/11/17 13:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.2 ,1.5 ,1.4 ,15.8 ,15.6 ,9.30E-04,4.20E-04,8.80E-04,5.40E-04,""
2017/11/17 14:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.2 ,1.5 ,1.4 ,15.8 ,15.6 ,9.10E-04,4.40E-04,1.04E-03,4.70E-04,""
2017/11/17 15:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.2 ,1.5 ,1.4 ,15.8 ,15.6 ,1.08E-03,4.20E-04,1.25E-03,4.70E-04,""
2017/11/17 16:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.2 ,1.5 ,1.4 ,15.8 ,15.6 ,8.10E-04,4.40E-04,1.05E-03,4.70E-04,""
2017/11/17 17:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.2 ,1.5 ,1.4 ,15.9 ,15.6 ,1.06E-03,4.00E-04,1.06E-03,5.20E-04,""
2017/11/17 18:00,21.2 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.5 ,1.4 ,15.8 ,15.6 ,1.25E-03,3.90E-04,1.30E-03,4.70E-04,""
2017/11/17 19:00,21.2 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.5 ,1.4 ,15.8 ,15.6 ,9.50E-04,4.40E-04,1.21E-03,5.10E-04,""
2017/11/17 20:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.2 ,1.5 ,1.4 ,15.8 ,15.5 ,9.40E-04,4.40E-04,1.18E-03,4.80E-04,""
2017/11/17 21:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.5 ,1.4 ,15.8 ,15.5 ,9.40E-04,3.90E-04,1.13E-03,4.90E-04,""
2017/11/17 22:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.5 ,1.4 ,15.8 ,15.5 ,1.42E-03,4.30E-04,1.04E-03,4.90E-04,""
2017/11/17 23:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.5 ,1.4 ,15.7 ,15.5 ,1.17E-03,4.40E-04,1.05E-03,4.80E-04,""
2017/11/18 0:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.5 ,1.4 ,15.7 ,15.5 ,1.12E-03,4.00E-04,1.02E-03,4.80E-04,""
2017/11/18 1:00,21.1 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.5 ,1.4 ,15.6 ,15.4 ,1.15E-03,3.80E-04,1.20E-03,4.90E-04,""
2017/11/18 2:00,21.1 ,20.9 ,21.1 ,21.1 ,21.0 ,21.1 ,1.5 ,1.4 ,15.7 ,15.5 ,1.01E-03,4.20E-04,1.03E-03,4.60E-04,""
2017/11/18 3:00,21.1 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.5 ,1.4 ,15.6 ,15.4 ,9.20E-04,4.00E-04,1.09E-03,4.70E-04,""
2017/11/18 4:00,21.1 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.5 ,1.4 ,15.7 ,15.4 ,1.12E-03,4.20E-04,1.13E-03,4.90E-04,""
