,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/12/23 4:00,17.3 ,17.0 ,17.1 ,17.1 ,17.0 ,17.2 ,1.4 ,1.4 ,13.1 ,12.8 ,1.17E-03,4.10E-04,1.18E-03,4.70E-04,""
2017/12/23 5:00,17.3 ,17.0 ,17.2 ,17.1 ,17.0 ,17.2 ,1.4 ,1.4 ,13.1 ,12.9 ,1.07E-03,4.00E-04,9.20E-04,5.20E-04,""
2017/12/23 6:00,17.2 ,17.0 ,17.1 ,17.1 ,17.0 ,17.1 ,1.4 ,1.4 ,13.2 ,12.9 ,1.05E-03,4.20E-04,1.24E-03,4.60E-04,""
2017/12/23 7:00,17.2 ,17.0 ,17.1 ,17.1 ,17.0 ,17.1 ,1.5 ,1.4 ,13.2 ,12.9 ,1.04E-03,4.00E-04,1.00E-03,4.70E-04,""
2017/12/23 8:00,17.3 ,17.0 ,17.1 ,17.1 ,17.0 ,17.1 ,1.5 ,1.4 ,13.2 ,12.9 ,1.03E-03,4.10E-04,9.50E-04,4.70E-04,""
2017/12/23 9:00,17.3 ,17.0 ,17.1 ,17.1 ,17.0 ,17.1 ,1.5 ,1.4 ,13.3 ,12.9 ,1.31E-03,4.00E-04,1.17E-03,4.70E-04,""
2017/12/23 10:00,17.3 ,17.0 ,17.2 ,17.1 ,17.0 ,17.2 ,1.5 ,1.4 ,13.3 ,12.9 ,1.05E-03,4.10E-04,1.24E-03,4.70E-04,""
2017/12/23 11:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.4 ,13.3 ,13.0 ,9.90E-04,4.20E-04,1.08E-03,4.80E-04,""
2017/12/23 12:00,17.2 ,16.9 ,17.1 ,17.1 ,17.0 ,17.1 ,1.5 ,1.4 ,13.3 ,13.0 ,8.90E-04,4.30E-04,1.06E-03,4.80E-04,""
2017/12/23 13:00,17.3 ,17.0 ,17.1 ,17.1 ,17.0 ,17.1 ,1.5 ,1.4 ,13.3 ,13.0 ,6.10E-04,4.40E-04,1.07E-03,4.70E-04,""
2017/12/23 14:00,17.3 ,17.0 ,17.1 ,17.1 ,17.0 ,17.2 ,1.5 ,1.4 ,13.5 ,13.1 ,9.10E-04,4.10E-04,1.00E-03,4.80E-04,""
2017/12/23 15:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.5 ,13.1 ,1.04E-03,3.80E-04,1.02E-03,4.80E-04,""
2017/12/23 16:00,17.3 ,17.0 ,17.2 ,17.1 ,17.0 ,17.2 ,1.5 ,1.4 ,13.5 ,13.2 ,8.70E-04,4.70E-04,9.70E-04,4.60E-04,""
2017/12/23 17:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.5 ,13.2 ,9.10E-04,4.30E-04,1.19E-03,4.80E-04,""
2017/12/23 18:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.5 ,13.2 ,1.00E-03,4.10E-04,8.90E-04,4.80E-04,""
2017/12/23 19:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.5 ,13.3 ,8.00E-04,4.00E-04,1.03E-03,4.70E-04,""
2017/12/23 20:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.5 ,13.3 ,9.60E-04,4.10E-04,1.05E-03,4.70E-04,""
2017/12/23 21:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.5 ,13.3 ,1.05E-03,4.00E-04,9.80E-04,4.70E-04,""
2017/12/23 22:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.5 ,13.3 ,8.80E-04,4.50E-04,1.25E-03,4.40E-04,""
2017/12/23 23:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,1.38E-03,3.80E-04,9.00E-04,4.70E-04,""
2017/12/24 0:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.5 ,13.3 ,1.12E-03,4.30E-04,1.01E-03,5.00E-04,""
2017/12/24 1:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.5 ,13.2 ,1.16E-03,3.80E-04,1.15E-03,4.60E-04,""
2017/12/24 2:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.2 ,1.07E-03,4.00E-04,1.07E-03,4.70E-04,""
2017/12/24 3:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,8.10E-04,4.00E-04,1.11E-03,4.80E-04,""
2017/12/24 4:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,9.80E-04,3.80E-04,1.24E-03,4.60E-04,""
2017/12/24 5:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,1.08E-03,4.20E-04,9.50E-04,5.10E-04,""
2017/12/24 6:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,8.20E-04,4.40E-04,9.20E-04,4.90E-04,""
2017/12/24 7:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.2 ,9.70E-04,4.10E-04,1.05E-03,4.70E-04,""
2017/12/24 8:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,9.40E-04,4.30E-04,8.00E-04,5.00E-04,""
2017/12/24 9:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,1.08E-03,3.80E-04,1.21E-03,4.90E-04,""
2017/12/24 10:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,1.02E-03,4.30E-04,8.60E-04,4.60E-04,""
2017/12/24 11:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,1.05E-03,4.40E-04,1.23E-03,4.50E-04,""
2017/12/24 12:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,8.20E-04,3.80E-04,8.00E-04,4.80E-04,""
2017/12/24 13:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,1.00E-03,3.90E-04,8.80E-04,4.80E-04,""
2017/12/24 14:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,1.13E-03,4.20E-04,1.08E-03,4.50E-04,""
2017/12/24 15:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,8.10E-04,4.30E-04,1.08E-03,5.00E-04,""
2017/12/24 16:00,17.3 ,17.1 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,8.40E-04,4.10E-04,1.01E-03,5.00E-04,""
2017/12/24 17:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,1.20E-03,4.30E-04,7.90E-04,4.80E-04,""
2017/12/24 18:00,17.3 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,1.04E-03,4.40E-04,1.14E-03,4.80E-04,""
2017/12/24 19:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.6 ,13.3 ,1.01E-03,3.80E-04,1.08E-03,4.80E-04,""
2017/12/24 20:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,1.03E-03,4.20E-04,1.08E-03,4.80E-04,""
2017/12/24 21:00,17.4 ,17.2 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.4 ,13.6 ,13.3 ,1.00E-03,4.60E-04,1.09E-03,4.80E-04,""
2017/12/24 22:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.4 ,1.4 ,13.6 ,13.3 ,1.07E-03,4.60E-04,9.20E-04,4.70E-04,""
2017/12/24 23:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.4 ,13.6 ,13.4 ,1.30E-03,4.10E-04,9.40E-04,5.20E-04,""
2017/12/25 0:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.6 ,13.5 ,1.11E-03,4.40E-04,9.80E-04,4.90E-04,""
2017/12/25 1:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,1.17E-03,4.10E-04,9.70E-04,4.80E-04,""
2017/12/25 2:00,17.4 ,17.2 ,17.3 ,17.3 ,17.2 ,17.3 ,1.4 ,1.4 ,13.6 ,13.4 ,8.40E-04,4.70E-04,1.15E-03,4.60E-04,""
2017/12/25 3:00,17.4 ,17.2 ,17.3 ,17.3 ,17.2 ,17.3 ,1.4 ,1.4 ,13.6 ,13.5 ,1.06E-03,4.20E-04,1.13E-03,4.60E-04,""
2017/12/25 4:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,9.60E-04,4.70E-04,9.40E-04,4.80E-04,""
2017/12/25 5:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.6 ,13.4 ,1.34E-03,4.30E-04,1.12E-03,5.00E-04,""
2017/12/25 6:00,17.4 ,17.2 ,17.3 ,17.3 ,17.2 ,17.3 ,1.4 ,1.4 ,13.6 ,13.5 ,1.15E-03,4.50E-04,1.13E-03,4.60E-04,""
2017/12/25 7:00,17.4 ,17.2 ,17.3 ,17.3 ,17.2 ,17.3 ,1.5 ,1.4 ,13.6 ,13.4 ,1.03E-03,4.20E-04,8.50E-04,4.60E-04,""
2017/12/25 8:00,17.4 ,17.1 ,17.3 ,17.3 ,17.2 ,17.3 ,1.4 ,1.4 ,13.6 ,13.3 ,1.15E-03,4.10E-04,1.00E-03,4.80E-04,""
2017/12/25 9:00,17.4 ,17.1 ,17.3 ,17.3 ,17.2 ,17.3 ,1.4 ,1.4 ,13.6 ,13.4 ,1.16E-03,3.90E-04,1.32E-03,4.80E-04,""
2017/12/25 10:00,17.3 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.4 ,1.4 ,13.6 ,13.4 ,1.27E-03,4.40E-04,1.28E-03,4.70E-04,""
2017/12/25 11:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.4 ,1.4 ,13.6 ,13.3 ,9.40E-04,4.70E-04,1.13E-03,4.70E-04,""
2017/12/25 12:00,17.4 ,17.1 ,17.3 ,17.3 ,17.2 ,17.3 ,1.4 ,1.4 ,13.6 ,13.5 ,9.10E-04,4.80E-04,1.13E-03,4.70E-04,""
2017/12/25 13:00,17.3 ,17.1 ,17.2 ,17.2 ,17.2 ,17.3 ,1.4 ,1.4 ,13.7 ,13.5 ,1.11E-03,4.10E-04,1.10E-03,4.50E-04,""
2017/12/25 14:00,17.3 ,17.1 ,17.2 ,17.2 ,17.2 ,17.3 ,1.5 ,1.4 ,13.7 ,13.5 ,9.50E-04,4.10E-04,1.25E-03,4.70E-04,""
2017/12/25 15:00,17.4 ,17.2 ,17.3 ,17.3 ,17.2 ,17.3 ,1.5 ,1.4 ,13.8 ,13.5 ,1.23E-03,4.00E-04,9.80E-04,4.90E-04,""
2017/12/25 16:00,17.4 ,17.2 ,17.3 ,17.3 ,17.2 ,17.3 ,1.4 ,1.4 ,13.8 ,13.5 ,1.23E-03,4.10E-04,8.40E-04,4.80E-04,""
2017/12/25 17:00,17.4 ,17.2 ,17.3 ,17.3 ,17.2 ,17.3 ,1.4 ,1.4 ,13.8 ,13.5 ,1.03E-03,4.60E-04,1.11E-03,4.80E-04,""
2017/12/25 18:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.4 ,1.4 ,13.8 ,13.5 ,9.20E-04,4.60E-04,1.18E-03,4.80E-04,""
2017/12/25 19:00,17.4 ,17.2 ,17.3 ,17.3 ,17.2 ,17.3 ,1.4 ,1.4 ,13.8 ,13.5 ,1.22E-03,4.10E-04,1.18E-03,5.00E-04,""
2017/12/25 20:00,17.4 ,17.2 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.4 ,13.8 ,13.5 ,1.06E-03,4.30E-04,8.60E-04,4.70E-04,""
2017/12/25 21:00,17.4 ,17.2 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.4 ,13.8 ,13.5 ,1.20E-03,4.00E-04,1.23E-03,4.50E-04,""
2017/12/25 22:00,17.4 ,17.2 ,17.3 ,17.3 ,17.2 ,17.3 ,1.5 ,1.4 ,13.8 ,13.5 ,1.02E-03,4.10E-04,9.80E-04,4.80E-04,""
2017/12/25 23:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.3 ,1.5 ,1.4 ,13.8 ,13.5 ,8.80E-04,4.20E-04,1.04E-03,4.80E-04,""
2017/12/26 0:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.16E-03,4.00E-04,1.02E-03,4.70E-04,""
2017/12/26 1:00,17.3 ,17.0 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.23E-03,4.40E-04,7.70E-04,5.10E-04,""
2017/12/26 2:00,17.3 ,17.0 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.11E-03,4.20E-04,7.60E-04,4.90E-04,""
2017/12/26 3:00,17.3 ,17.0 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.05E-03,4.10E-04,1.20E-03,4.70E-04,""
2017/12/26 4:00,17.3 ,17.0 ,17.2 ,17.2 ,17.2 ,17.2 ,1.4 ,1.4 ,13.8 ,13.5 ,8.50E-04,4.30E-04,1.02E-03,4.90E-04,""
2017/12/26 5:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.8 ,13.4 ,1.02E-03,4.10E-04,7.00E-04,5.10E-04,""
2017/12/26 6:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.02E-03,4.80E-04,9.80E-04,4.80E-04,""
2017/12/26 7:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.28E-03,4.20E-04,7.40E-04,4.90E-04,""
2017/12/26 8:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,9.50E-04,4.20E-04,1.15E-03,5.00E-04,""
2017/12/26 9:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.06E-03,4.20E-04,9.90E-04,4.70E-04,""
2017/12/26 10:00,17.2 ,16.9 ,17.1 ,17.1 ,17.0 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.18E-03,4.20E-04,9.80E-04,5.00E-04,""
2017/12/26 11:00,17.2 ,17.0 ,17.1 ,17.1 ,17.0 ,17.1 ,1.5 ,1.4 ,13.8 ,13.5 ,1.40E-03,4.40E-04,9.30E-04,4.90E-04,""
2017/12/26 12:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.4 ,13.8 ,13.5 ,1.32E-03,4.50E-04,8.60E-04,5.20E-04,""
2017/12/26 13:00,17.2 ,17.0 ,17.1 ,17.1 ,17.0 ,17.1 ,1.5 ,1.4 ,13.8 ,13.6 ,1.11E-03,4.20E-04,1.13E-03,4.70E-04,""
2017/12/26 14:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.4 ,13.8 ,13.6 ,1.16E-03,4.40E-04,1.12E-03,4.80E-04,""
2017/12/26 15:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.9 ,13.6 ,9.80E-04,4.50E-04,8.00E-04,5.00E-04,""
2017/12/26 16:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.9 ,13.6 ,1.12E-03,4.60E-04,7.90E-04,4.90E-04,""
2017/12/26 17:00,17.3 ,17.0 ,17.2 ,17.1 ,17.0 ,17.2 ,1.5 ,1.4 ,13.9 ,13.6 ,8.40E-04,4.50E-04,9.40E-04,4.90E-04,""
2017/12/26 18:00,17.3 ,17.0 ,17.2 ,17.2 ,17.1 ,17.2 ,1.5 ,1.4 ,13.8 ,13.6 ,1.33E-03,4.00E-04,1.18E-03,4.70E-04,""
2017/12/26 19:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.9 ,13.6 ,1.21E-03,4.00E-04,1.09E-03,4.70E-04,""
2017/12/26 20:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.8 ,13.6 ,1.10E-03,4.10E-04,1.22E-03,4.50E-04,""
2017/12/26 21:00,17.3 ,17.0 ,17.1 ,17.1 ,17.0 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.32E-03,4.50E-04,6.30E-04,4.80E-04,""
2017/12/26 22:00,17.2 ,17.0 ,17.2 ,17.1 ,17.0 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.35E-03,3.90E-04,9.70E-04,4.80E-04,""
2017/12/26 23:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.13E-03,4.30E-04,1.07E-03,4.70E-04,""
2017/12/27 0:00,17.2 ,17.0 ,17.1 ,17.1 ,17.0 ,17.1 ,1.4 ,1.4 ,13.8 ,13.5 ,9.80E-04,4.70E-04,9.10E-04,4.90E-04,""
2017/12/27 1:00,17.3 ,17.0 ,17.2 ,17.1 ,17.0 ,17.2 ,1.5 ,1.4 ,13.8 ,13.5 ,1.20E-03,4.30E-04,6.50E-04,5.00E-04,""
2017/12/27 2:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.4 ,13.7 ,13.4 ,1.00E-03,4.00E-04,1.10E-03,4.90E-04,""
2017/12/27 3:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.4 ,13.7 ,13.4 ,9.10E-04,4.10E-04,9.90E-04,4.70E-04,""
2017/12/27 4:00,17.2 ,16.9 ,17.0 ,17.0 ,17.0 ,17.0 ,1.5 ,1.4 ,13.6 ,13.3 ,1.12E-03,4.10E-04,1.16E-03,4.70E-04,""
2017/12/27 5:00,17.2 ,16.8 ,17.0 ,17.0 ,16.9 ,17.0 ,1.5 ,1.4 ,13.6 ,13.3 ,1.16E-03,3.90E-04,9.20E-04,5.10E-04,""
2017/12/27 6:00,17.2 ,16.9 ,17.0 ,17.0 ,16.9 ,17.0 ,1.5 ,1.4 ,13.6 ,13.3 ,9.50E-04,4.30E-04,7.70E-04,4.90E-04,""
2017/12/27 7:00,17.2 ,16.8 ,17.0 ,17.0 ,16.9 ,17.0 ,1.5 ,1.4 ,13.6 ,13.2 ,1.08E-03,4.40E-04,1.05E-03,4.70E-04,""
2017/12/27 8:00,17.2 ,16.8 ,17.0 ,17.0 ,16.9 ,17.0 ,1.5 ,1.4 ,13.5 ,13.2 ,9.30E-04,4.50E-04,9.90E-04,4.90E-04,""
2017/12/27 9:00,17.1 ,16.8 ,17.0 ,17.0 ,16.9 ,17.0 ,1.5 ,1.4 ,13.5 ,13.2 ,1.42E-03,4.40E-04,7.10E-04,5.10E-04,""
2017/12/27 10:00,17.0 ,16.7 ,16.9 ,16.9 ,16.8 ,17.0 ,1.4 ,1.4 ,13.5 ,13.2 ,1.02E-03,4.40E-04,7.90E-04,4.90E-04,""
2017/12/27 11:00,17.0 ,16.7 ,16.9 ,16.9 ,16.8 ,17.0 ,1.4 ,1.4 ,13.5 ,13.2 ,9.80E-04,4.20E-04,1.06E-03,4.80E-04,""
2017/12/27 12:00,17.1 ,16.8 ,16.9 ,16.9 ,16.8 ,16.9 ,1.4 ,1.4 ,13.5 ,13.1 ,1.06E-03,4.50E-04,9.60E-04,5.20E-04,""
2017/12/27 13:00,17.1 ,16.8 ,16.9 ,16.9 ,16.8 ,17.0 ,1.5 ,1.4 ,13.5 ,13.2 ,1.29E-03,4.40E-04,9.30E-04,5.20E-04,""
2017/12/27 14:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,16.9 ,1.5 ,1.4 ,13.5 ,13.2 ,1.04E-03,4.50E-04,1.04E-03,4.90E-04,""
2017/12/27 15:00,17.0 ,16.7 ,16.9 ,16.9 ,16.8 ,16.9 ,1.5 ,1.4 ,13.5 ,13.2 ,1.22E-03,4.50E-04,1.28E-03,5.10E-04,""
2017/12/27 16:00,17.0 ,16.7 ,16.9 ,16.9 ,16.8 ,16.9 ,1.5 ,1.4 ,13.5 ,13.1 ,1.08E-03,4.30E-04,9.10E-04,4.80E-04,""
2017/12/27 17:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,16.9 ,1.5 ,1.4 ,13.5 ,13.1 ,1.00E-03,4.50E-04,9.10E-04,5.20E-04,""
2017/12/27 18:00,17.0 ,16.7 ,16.8 ,16.8 ,16.7 ,16.9 ,1.5 ,1.4 ,13.5 ,13.1 ,9.20E-04,4.30E-04,1.02E-03,5.00E-04,""
2017/12/27 19:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,16.9 ,1.5 ,1.4 ,13.5 ,13.1 ,1.19E-03,4.20E-04,8.80E-04,5.20E-04,""
2017/12/27 20:00,17.0 ,16.7 ,16.8 ,16.8 ,16.7 ,16.9 ,1.5 ,1.4 ,13.4 ,13.1 ,1.38E-03,4.40E-04,1.02E-03,5.00E-04,""
2017/12/27 21:00,17.0 ,16.6 ,16.8 ,16.8 ,16.7 ,16.8 ,1.5 ,1.4 ,13.3 ,13.0 ,1.13E-03,4.30E-04,6.90E-04,5.30E-04,""
2017/12/27 22:00,17.0 ,16.6 ,16.8 ,16.8 ,16.7 ,16.8 ,1.5 ,1.4 ,13.3 ,13.0 ,8.80E-04,4.40E-04,1.05E-03,4.80E-04,""
2017/12/27 23:00,17.0 ,16.6 ,16.8 ,16.8 ,16.7 ,16.8 ,1.4 ,1.4 ,13.3 ,13.0 ,9.40E-04,4.10E-04,1.19E-03,4.70E-04,""
2017/12/28 0:00,16.9 ,16.6 ,16.8 ,16.8 ,16.7 ,16.8 ,1.5 ,1.4 ,13.2 ,12.9 ,1.20E-03,4.30E-04,1.50E-03,4.60E-04,""
2017/12/28 1:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,16.8 ,1.5 ,1.4 ,13.2 ,13.0 ,9.50E-04,4.30E-04,1.33E-03,5.00E-04,""
2017/12/28 2:00,16.8 ,16.5 ,16.8 ,16.7 ,16.7 ,16.8 ,1.4 ,1.4 ,13.2 ,12.8 ,9.30E-04,4.30E-04,9.30E-04,4.80E-04,""
2017/12/28 3:00,16.7 ,16.4 ,16.7 ,16.6 ,16.6 ,16.7 ,1.4 ,1.4 ,13.1 ,12.8 ,1.12E-03,4.40E-04,1.17E-03,4.70E-04,""
2017/12/28 4:00,16.7 ,16.4 ,16.7 ,16.6 ,16.6 ,16.7 ,1.5 ,1.4 ,13.1 ,12.7 ,7.40E-04,4.60E-04,8.60E-04,5.10E-04,""
2017/12/28 5:00,16.9 ,16.6 ,16.8 ,16.7 ,16.6 ,16.8 ,1.5 ,1.4 ,13.0 ,12.8 ,1.01E-03,4.20E-04,1.03E-03,4.90E-04,""
2017/12/28 6:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,16.8 ,1.4 ,1.4 ,13.0 ,12.7 ,1.13E-03,4.20E-04,1.22E-03,4.60E-04,""
2017/12/28 7:00,16.9 ,16.6 ,16.8 ,16.7 ,16.6 ,16.8 ,1.5 ,1.4 ,13.0 ,12.6 ,1.08E-03,4.30E-04,9.30E-04,4.90E-04,""
2017/12/28 8:00,16.9 ,16.5 ,16.7 ,16.7 ,16.6 ,16.8 ,1.5 ,1.4 ,12.9 ,12.6 ,1.26E-03,4.00E-04,1.33E-03,4.80E-04,""
2017/12/28 9:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.7 ,1.4 ,1.4 ,12.9 ,12.6 ,1.17E-03,4.20E-04,1.04E-03,4.70E-04,""
2017/12/28 10:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.8 ,1.4 ,1.4 ,12.9 ,12.6 ,1.16E-03,4.10E-04,1.31E-03,4.80E-04,""
2017/12/28 11:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.4 ,1.4 ,12.9 ,12.6 ,9.60E-04,4.20E-04,1.01E-03,5.20E-04,""
2017/12/28 12:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.6 ,1.18E-03,4.00E-04,1.22E-03,5.10E-04,""
2017/12/28 13:00,16.7 ,16.4 ,16.6 ,16.6 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.6 ,8.70E-04,4.50E-04,1.20E-03,4.80E-04,""
2017/12/28 14:00,16.7 ,16.4 ,16.6 ,16.6 ,16.6 ,16.7 ,1.4 ,1.4 ,12.9 ,12.6 ,1.00E-03,4.30E-04,1.02E-03,5.00E-04,""
2017/12/28 15:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.7 ,1.4 ,1.4 ,12.9 ,12.6 ,1.14E-03,4.20E-04,1.04E-03,5.00E-04,""
2017/12/28 16:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,16.8 ,1.4 ,1.4 ,12.8 ,12.6 ,7.60E-04,4.50E-04,7.40E-04,5.00E-04,""
2017/12/28 17:00,16.8 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,9.70E-04,4.50E-04,8.30E-04,5.00E-04,""
2017/12/28 18:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.7 ,1.4 ,1.4 ,12.8 ,12.6 ,9.80E-04,4.40E-04,1.17E-03,4.80E-04,""
2017/12/28 19:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.5 ,1.09E-03,4.40E-04,1.09E-03,5.20E-04,""
2017/12/28 20:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.5 ,1.07E-03,4.10E-04,1.02E-03,4.80E-04,""
2017/12/28 21:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.4 ,1.4 ,12.8 ,12.5 ,9.80E-04,4.40E-04,8.70E-04,5.20E-04,""
2017/12/28 22:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.4 ,1.4 ,12.8 ,12.5 ,1.17E-03,4.30E-04,1.17E-03,4.70E-04,""
2017/12/28 23:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,1.14E-03,4.10E-04,7.90E-04,5.20E-04,""
2017/12/29 0:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,9.60E-04,4.10E-04,1.30E-03,5.20E-04,""
2017/12/29 1:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.4 ,1.4 ,12.8 ,12.5 ,1.12E-03,4.10E-04,9.30E-04,4.80E-04,""
2017/12/29 2:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,8.30E-04,4.30E-04,9.50E-04,5.00E-04,""
2017/12/29 3:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.4 ,1.4 ,12.8 ,12.6 ,9.80E-04,4.00E-04,7.60E-04,4.80E-04,""
2017/12/29 4:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,8.80E-04,4.30E-04,9.00E-04,4.90E-04,""
2017/12/29 5:00,16.9 ,16.6 ,16.8 ,16.7 ,16.6 ,16.8 ,1.4 ,1.4 ,12.8 ,12.5 ,1.08E-03,3.70E-04,8.10E-04,5.00E-04,""
2017/12/29 6:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.5 ,1.11E-03,4.10E-04,1.00E-03,4.90E-04,""
2017/12/29 7:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,1.16E-03,4.20E-04,1.39E-03,5.00E-04,""
2017/12/29 8:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.8 ,1.5 ,1.4 ,12.9 ,12.5 ,9.30E-04,4.20E-04,1.04E-03,4.80E-04,""
2017/12/29 9:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,1.08E-03,4.20E-04,7.40E-04,5.10E-04,""
2017/12/29 10:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.4 ,1.4 ,12.9 ,12.6 ,1.05E-03,4.50E-04,7.20E-04,4.90E-04,""
2017/12/29 11:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.6 ,9.60E-04,4.40E-04,1.25E-03,4.90E-04,""
2017/12/29 12:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,13.0 ,12.6 ,1.11E-03,4.10E-04,6.60E-04,5.00E-04,""
2017/12/29 13:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,13.0 ,12.6 ,8.70E-04,4.40E-04,8.60E-04,4.70E-04,""
2017/12/29 14:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.4 ,1.4 ,13.0 ,12.6 ,1.08E-03,3.90E-04,9.30E-04,4.90E-04,""
2017/12/29 15:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,13.0 ,12.6 ,1.08E-03,3.80E-04,1.19E-03,5.20E-04,""
2017/12/29 16:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,13.0 ,12.6 ,9.50E-04,4.50E-04,9.90E-04,5.00E-04,""
2017/12/29 17:00,17.0 ,16.7 ,16.8 ,16.8 ,16.7 ,16.8 ,1.5 ,1.4 ,13.0 ,12.6 ,1.23E-03,4.10E-04,1.14E-03,4.90E-04,""
2017/12/29 18:00,16.9 ,16.6 ,16.8 ,16.7 ,16.6 ,16.8 ,1.5 ,1.4 ,13.0 ,12.7 ,9.60E-04,3.90E-04,9.20E-04,5.10E-04,""
2017/12/29 19:00,16.9 ,16.6 ,16.7 ,16.7 ,16.7 ,16.8 ,1.5 ,1.4 ,13.0 ,12.7 ,1.05E-03,4.30E-04,1.51E-03,4.70E-04,""
2017/12/29 20:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,13.0 ,12.7 ,1.07E-03,4.50E-04,1.13E-03,4.90E-04,""
2017/12/29 21:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.8 ,1.5 ,1.4 ,13.0 ,12.7 ,8.80E-04,4.50E-04,1.11E-03,4.70E-04,""
2017/12/29 22:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,16.8 ,1.5 ,1.4 ,13.0 ,12.6 ,1.03E-03,4.30E-04,9.10E-04,4.70E-04,""
2017/12/29 23:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,16.8 ,1.5 ,1.4 ,13.0 ,12.6 ,9.80E-04,4.50E-04,1.02E-03,5.30E-04,""
2017/12/30 0:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,16.8 ,1.5 ,1.4 ,13.0 ,12.6 ,8.80E-04,4.50E-04,1.42E-03,4.80E-04,""
2017/12/30 1:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.5 ,1.4 ,13.0 ,12.7 ,1.05E-03,4.30E-04,9.80E-04,4.90E-04,""
2017/12/30 2:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,13.0 ,12.6 ,1.06E-03,4.20E-04,9.80E-04,4.90E-04,""
2017/12/30 3:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.6 ,7.20E-04,4.50E-04,8.50E-04,5.30E-04,""
2017/12/30 4:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.6 ,7.40E-04,4.20E-04,9.60E-04,5.00E-04,""
2017/12/30 5:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.6 ,9.50E-04,4.50E-04,8.70E-04,5.00E-04,""
2017/12/30 6:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.9 ,12.5 ,1.05E-03,4.20E-04,1.16E-03,4.90E-04,""
2017/12/30 7:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,1.08E-03,4.30E-04,1.25E-03,4.80E-04,""
2017/12/30 8:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,9.70E-04,4.00E-04,1.07E-03,5.00E-04,""
2017/12/30 9:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,7.70E-04,4.40E-04,8.00E-04,4.90E-04,""
2017/12/30 10:00,16.8 ,16.5 ,16.7 ,16.6 ,16.5 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,9.30E-04,4.10E-04,1.16E-03,5.00E-04,""
2017/12/30 11:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,1.03E-03,4.30E-04,9.20E-04,4.90E-04,""
2017/12/30 12:00,16.8 ,16.4 ,16.6 ,16.6 ,16.5 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,1.03E-03,3.90E-04,5.90E-04,5.30E-04,""
2017/12/30 13:00,16.7 ,16.4 ,16.6 ,16.6 ,16.5 ,16.6 ,1.5 ,1.4 ,12.8 ,12.5 ,1.01E-03,4.10E-04,9.70E-04,5.10E-04,""
2017/12/30 14:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,1.11E-03,4.30E-04,1.15E-03,4.80E-04,""
2017/12/30 15:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.7 ,1.4 ,1.4 ,12.8 ,12.5 ,9.70E-04,4.20E-04,1.15E-03,4.90E-04,""
2017/12/30 16:00,16.8 ,16.5 ,16.7 ,16.6 ,16.5 ,16.7 ,1.5 ,1.4 ,12.8 ,12.5 ,1.32E-03,3.80E-04,1.25E-03,4.90E-04,""
2017/12/30 17:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.7 ,1.4 ,1.4 ,12.8 ,12.5 ,1.17E-03,4.10E-04,1.08E-03,4.80E-04,""
2017/12/30 18:00,16.8 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.7 ,12.5 ,1.41E-03,4.10E-04,1.03E-03,4.80E-04,""
2017/12/30 19:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.5 ,1.4 ,12.7 ,12.4 ,1.22E-03,3.90E-04,9.90E-04,5.00E-04,""
2017/12/30 20:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.5 ,1.4 ,12.7 ,12.4 ,1.00E-03,4.30E-04,1.02E-03,5.20E-04,""
2017/12/30 21:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.4 ,1.4 ,12.7 ,12.4 ,1.08E-03,3.70E-04,7.20E-04,4.90E-04,""
2017/12/30 22:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.5 ,1.4 ,12.6 ,12.4 ,9.70E-04,4.10E-04,8.60E-04,5.20E-04,""
2017/12/30 23:00,16.8 ,16.6 ,16.7 ,16.6 ,16.6 ,16.7 ,1.5 ,1.4 ,12.6 ,12.3 ,8.70E-04,3.90E-04,9.30E-04,4.90E-04,""
2017/12/31 0:00,16.9 ,16.6 ,16.7 ,16.7 ,16.6 ,16.7 ,1.4 ,1.4 ,12.6 ,12.2 ,1.03E-03,4.10E-04,1.18E-03,4.70E-04,""
2017/12/31 1:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.7 ,1.5 ,1.4 ,12.5 ,12.3 ,1.09E-03,4.10E-04,1.16E-03,4.90E-04,""
2017/12/31 2:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.6 ,1.4 ,1.4 ,12.5 ,12.3 ,1.11E-03,4.10E-04,1.05E-03,4.80E-04,""
2017/12/31 3:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.6 ,1.4 ,1.4 ,12.6 ,12.2 ,9.40E-04,4.30E-04,9.90E-04,5.10E-04,""
2017/12/31 4:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.6 ,1.4 ,1.4 ,12.5 ,12.2 ,1.04E-03,3.80E-04,9.70E-04,5.10E-04,""
2017/12/31 5:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.6 ,1.4 ,1.4 ,12.5 ,12.1 ,1.03E-03,4.30E-04,8.70E-04,5.00E-04,""
2017/12/31 6:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.6 ,1.4 ,1.4 ,12.5 ,12.1 ,9.60E-04,4.00E-04,1.44E-03,4.80E-04,""
2017/12/31 7:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.4 ,1.4 ,12.5 ,12.1 ,9.30E-04,4.20E-04,9.80E-04,4.80E-04,""
2017/12/31 8:00,16.7 ,16.4 ,16.5 ,16.5 ,16.4 ,16.6 ,1.4 ,1.4 ,12.4 ,12.1 ,1.22E-03,3.90E-04,1.14E-03,4.70E-04,""
2017/12/31 9:00,16.7 ,16.4 ,16.5 ,16.5 ,16.4 ,16.5 ,1.4 ,1.4 ,12.4 ,12.1 ,1.06E-03,3.80E-04,1.01E-03,5.20E-04,""
2017/12/31 10:00,16.7 ,16.4 ,16.6 ,16.6 ,16.5 ,16.6 ,1.4 ,1.4 ,12.4 ,12.1 ,1.23E-03,4.00E-04,8.70E-04,4.80E-04,""
2017/12/31 11:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.6 ,1.4 ,1.4 ,12.4 ,12.1 ,8.50E-04,4.50E-04,1.28E-03,4.60E-04,""
2017/12/31 12:00,16.7 ,16.4 ,16.6 ,16.5 ,16.4 ,16.6 ,1.4 ,1.4 ,12.4 ,12.1 ,9.70E-04,4.10E-04,7.90E-04,5.00E-04,""
2017/12/31 13:00,16.7 ,16.5 ,16.6 ,16.5 ,16.4 ,16.6 ,1.4 ,1.4 ,12.5 ,12.1 ,1.32E-03,4.20E-04,7.30E-04,5.00E-04,""
2017/12/31 14:00,16.7 ,16.5 ,16.6 ,16.6 ,16.4 ,16.6 ,1.4 ,1.4 ,12.5 ,12.2 ,1.15E-03,4.40E-04,6.50E-04,5.40E-04,""
2017/12/31 15:00,16.7 ,16.4 ,16.5 ,16.5 ,16.4 ,16.6 ,1.4 ,1.4 ,12.5 ,12.2 ,1.03E-03,3.90E-04,1.14E-03,5.30E-04,""
2017/12/31 16:00,16.7 ,16.5 ,16.6 ,16.6 ,16.4 ,16.6 ,1.4 ,1.4 ,12.5 ,12.1 ,8.50E-04,4.10E-04,9.90E-04,5.00E-04,""
2017/12/31 17:00,16.7 ,16.5 ,16.6 ,16.6 ,16.5 ,16.6 ,1.4 ,1.4 ,12.5 ,12.2 ,1.02E-03,4.00E-04,1.38E-03,4.50E-04,""
2017/12/31 18:00,16.7 ,16.5 ,16.6 ,16.6 ,16.5 ,16.6 ,1.5 ,1.4 ,12.6 ,12.3 ,1.09E-03,4.30E-04,1.07E-03,4.90E-04,""
2017/12/31 19:00,16.7 ,16.4 ,16.5 ,16.5 ,16.4 ,16.6 ,1.4 ,1.4 ,12.6 ,12.3 ,9.60E-04,3.90E-04,7.50E-04,5.00E-04,""
2017/12/31 20:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.4 ,12.6 ,12.3 ,8.30E-04,4.00E-04,8.50E-04,5.40E-04,""
2017/12/31 21:00,16.7 ,16.4 ,16.5 ,16.5 ,16.5 ,16.6 ,1.4 ,1.4 ,12.6 ,12.3 ,7.70E-04,4.20E-04,1.12E-03,4.70E-04,""
2017/12/31 22:00,16.7 ,16.4 ,16.5 ,16.5 ,16.4 ,16.6 ,1.4 ,1.4 ,12.6 ,12.3 ,1.07E-03,3.90E-04,1.03E-03,4.80E-04,""
2017/12/31 23:00,16.7 ,16.4 ,16.5 ,16.5 ,16.5 ,16.6 ,1.4 ,1.4 ,12.6 ,12.3 ,1.03E-03,4.30E-04,9.40E-04,4.70E-04,""
2018/1/1 0:00,16.7 ,16.4 ,16.5 ,16.5 ,16.4 ,16.5 ,1.4 ,1.4 ,12.6 ,12.4 ,9.30E-04,4.20E-04,1.10E-03,5.00E-04,""
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
Unit,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
Instrument condition at the newest time,,,,,,,,,,,,,,,""
